ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 00:00,2,0.000,ALERT,214.41,302.68,59.991,1489377604,"201051344000645","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,639533.4,639533.4,29504,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377606,1725614.00
03/13/2017 00:00,2,0.000,ALERT,212.38,300.27,59.986,1489377604,"274151322000085","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,866287.8,866287.8,29517,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377608,1725615.00
03/13/2017 00:00,2,0.000,ALERT,214.64,302.68,59.954,1489377604,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,626088.9,626088.9,30041,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377609,1725616.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.68,59.986,1489377604,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,628682.7,628682.7,30003,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377611,1725617.00
03/13/2017 00:00,2,0.000,ALERT,213.51,302.37,59.959,1489377604,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,623284.6,623284.6,29906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377613,1725618.00
03/13/2017 00:00,2,0.000,ALERT,211.93,300.27,59.975,1489377604,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,896358.2,896358.2,29287,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377615,1725619.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.68,59.981,1489377604,"201051344000585","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,633578.4,633578.4,30064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377617,1725620.00
03/13/2017 00:00,2,0.000,ALERT,213.74,302.98,59.991,1489377604,"201051344001230","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,627509.5,627509.5,29778,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377618,1725621.00
03/13/2017 00:00,2,0.000,ALERT,214.19,303.58,59.970,1489377604,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,617638.8,617638.8,29979,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377620,1725622.00
03/13/2017 00:00,2,0.000,ALERT,213.29,302.68,59.975,1489377604,"201051344000955","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,635515.3,635515.3,29866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377622,1725623.00
03/13/2017 00:00,2,0.000,ALERT,212.38,299.37,59.981,1489377604,"274151322000094","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,732719.0,732719.0,30485,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377624,1725624.00
03/13/2017 00:00,2,0.000,ALERT,213.96,303.28,59.986,1489377604,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,646185.4,646185.4,29833,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377626,1725625.00
03/13/2017 00:00,2,0.000,ALERT,213.51,302.68,59.970,1489377604,"201051344000890","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,629370.9,629370.9,29990,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377628,1725626.00
03/13/2017 00:00,2,0.000,ALERT,213.51,302.37,60.023,1489377604,"201051344000438","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,632318.4,632318.4,29954,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377629,1725627.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.07,60.012,1489377604,"201051344000417","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,607423.1,607423.1,30254,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377631,1725628.00
03/13/2017 00:00,2,0.000,ALERT,212.38,300.87,59.965,1489377604,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,887353.6,887353.6,29343,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377633,1725629.00
03/13/2017 00:00,2,0.000,ALERT,213.29,300.57,59.970,1489377604,"274151322000076","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,945443.4,945443.4,29449,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377635,1725630.00
03/13/2017 00:00,2,0.000,ALERT,213.74,303.58,59.996,1489377604,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,627379.3,627379.3,30034,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377637,1725631.00
03/13/2017 00:00,2,0.000,ALERT,212.16,301.17,59.970,1489377604,"274151322000095","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,936456.8,936456.8,29568,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377638,1725632.00
03/13/2017 00:00,2,0.000,ALERT,213.74,302.68,59.944,1489377604,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,581886.1,581886.1,30065,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377640,1725633.00
03/13/2017 00:00,2,0.000,ALERT,213.51,301.47,59.975,1489377604,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,631199.4,631199.4,30154,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377642,1725634.00
03/13/2017 00:00,2,0.000,ALERT,213.51,302.37,59.944,1489377604,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,639478.3,639478.3,29659,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377644,1725635.00
03/13/2017 00:00,2,0.000,ALERT,214.41,302.68,59.986,1489377604,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,639707.7,639707.7,29502,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377646,1725636.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.37,59.981,1489377604,"201051344000685","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,632547.9,632547.9,29836,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377648,1725637.00
03/13/2017 00:00,2,0.000,ALERT,213.96,301.77,59.986,1489377604,"201051344000917","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,629051.7,629051.7,29832,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377649,1725638.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.37,59.986,1489377604,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,637012.7,637012.7,29674,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377651,1725639.00
03/13/2017 00:00,2,0.000,ALERT,213.51,301.17,59.970,1489377604,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,625543.6,625543.6,30036,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377653,1725640.00
03/13/2017 00:00,2,0.000,ALERT,211.93,299.67,59.991,1489377604,"274151322000088","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,849973.8,849973.8,29560,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377655,1725641.00
03/13/2017 00:00,2,0.000,ALERT,213.06,299.07,59.949,1489377604,"274151322000068","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,733057.6,733057.6,30410,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377657,1725642.00
03/13/2017 00:00,2,0.000,ALERT,213.29,302.07,59.975,1489377604,"201051344001135","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,621527.4,621527.4,30055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377658,1725643.00
03/13/2017 00:00,2,0.000,ALERT,213.51,303.28,59.986,1489377604,"201051344000594","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,641227.9,641227.9,29907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377660,1725644.00
03/13/2017 00:00,2,0.000,ALERT,213.74,301.77,59.949,1489377604,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,629973.5,629973.5,30104,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377662,1725645.00
03/13/2017 00:00,2,0.000,ALERT,211.93,299.67,59.965,1489377604,"274151322000054","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,868531.0,868531.0,29460,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377664,1725646.00
03/13/2017 00:00,2,0.000,ALERT,214.19,302.37,59.986,1489377604,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,626585.7,626585.7,30066,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377666,1725647.00
03/13/2017 00:00,2,0.000,ALERT,213.51,302.07,59.975,1489377604,"201051344001093","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,628712.0,628712.0,29927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377668,1725648.00
03/13/2017 00:00,2,0.000,ALERT,213.74,302.98,59.996,1489377604,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,647549.6,647549.6,29414,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377670,1725649.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.07,59.986,1489377604,"201051344000648","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,637236.7,637236.7,29483,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377672,1725650.00
03/13/2017 00:00,2,0.000,ALERT,213.96,303.28,59.981,1489377604,"201051344000569","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,649524.6,649524.6,29397,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377673,1725651.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.98,60.028,1489377604,"201051344000983","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,640420.6,640420.6,29587,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377675,1725652.00
03/13/2017 00:00,2,0.000,ALERT,213.96,302.68,60.002,1489377604,"201051344001158","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,626741.4,626741.4,29940,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377677,1725653.00
03/13/2017 00:00,2,0.000,ALERT,214.19,303.28,59.981,1489377604,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,640361.7,640361.7,29464,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489377679,1725654.00
03/13/2017 00:00,2,0.000,ALERT,212.61,299.67,59.975,1489377604,"274151322000087","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,839989.1,839989.1,29819,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489377680,1725655.00
03/13/2017 00:15,2,0.000,ALERT,213.96,302.37,59.991,1489378504,"201051344000645","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,639533.4,639533.4,29506,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378506,1725656.00
03/13/2017 00:15,2,0.000,ALERT,212.16,299.07,59.981,1489378504,"274151322000085","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,866287.8,866287.8,29519,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378508,1725657.00
03/13/2017 00:15,2,0.000,ALERT,214.19,302.37,59.986,1489378504,"201051344000633","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,626088.9,626088.9,30043,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378510,1725658.00
03/13/2017 00:15,2,0.000,ALERT,213.51,302.37,59.991,1489378504,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,628682.7,628682.7,30005,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378511,1725659.00
03/13/2017 00:15,2,0.000,ALERT,212.83,301.47,59.991,1489378504,"201051344000646","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,623284.6,623284.6,29908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378513,1725660.00
03/13/2017 00:15,2,0.000,ALERT,211.93,299.67,59.991,1489378504,"274151322000052","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,896358.2,896358.2,29289,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378515,1725661.00
03/13/2017 00:15,2,0.000,ALERT,213.29,301.77,60.028,1489378504,"201051344000585","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,633578.4,633578.4,30066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378517,1725662.00
03/13/2017 00:15,2,0.000,ALERT,213.06,301.77,59.981,1489378504,"201051344001230","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,627509.5,627509.5,29780,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378519,1725663.00
03/13/2017 00:15,2,0.000,ALERT,213.51,302.68,60.007,1489378504,"201051344000582","219011344069620",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,617638.8,617638.8,29981,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378520,1725664.00
03/13/2017 00:15,2,0.000,ALERT,212.61,301.47,59.954,1489378504,"201051344000955","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,635515.3,635515.3,29868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378522,1725665.00
03/13/2017 00:15,2,0.000,ALERT,211.93,299.07,59.991,1489378504,"274151322000094","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,732719.0,732719.0,30487,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489378524,1725666.00
03/13/2017 00:15,2,0.000,ALERT,213.51,302.98,59.959,1489378504,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,646185.4,646185.4,29835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378526,1725667.00
03/13/2017 00:15,2,0.000,ALERT,212.83,301.77,59.986,1489378504,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,629370.9,629370.9,29992,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378528,1725668.00
03/13/2017 00:15,2,0.000,ALERT,213.06,301.47,59.991,1489378504,"201051344000438","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,632318.4,632318.4,29956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378530,1725669.00
03/13/2017 00:15,2,0.000,ALERT,213.29,301.17,59.996,1489378504,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,607423.1,607423.1,30256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378531,1725670.00
03/13/2017 00:15,2,0.000,ALERT,211.93,299.97,59.975,1489378504,"274151322000083","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,887353.6,887353.6,29345,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378533,1725671.00
03/13/2017 00:15,2,0.000,ALERT,212.61,300.27,59.986,1489378504,"274151322000076","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,945443.4,945443.4,29451,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378535,1725672.00
03/13/2017 00:15,2,0.000,ALERT,213.29,303.28,59.986,1489378504,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,627379.3,627379.3,30036,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378537,1725673.00
03/13/2017 00:15,2,0.000,ALERT,211.93,300.57,59.975,1489378504,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,936456.8,936456.8,29570,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378539,1725674.00
03/13/2017 00:15,2,0.000,ALERT,213.29,302.07,59.986,1489378504,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,581886.1,581886.1,30067,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378541,1725675.00
03/13/2017 00:15,2,0.000,ALERT,212.83,300.57,59.981,1489378504,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,631199.4,631199.4,30156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378542,1725676.00
03/13/2017 00:15,2,0.000,ALERT,213.51,302.68,60.034,1489378504,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,639478.3,639478.3,29661,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378544,1725677.00
03/13/2017 00:15,2,0.000,ALERT,213.96,302.37,59.986,1489378504,"201051344000853","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,639707.7,639707.7,29504,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378546,1725678.00
03/13/2017 00:15,2,0.000,ALERT,213.29,301.17,59.981,1489378504,"201051344000685","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,632547.9,632547.9,29838,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378548,1725679.00
03/13/2017 00:15,2,0.000,ALERT,213.06,300.87,60.023,1489378504,"201051344000917","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,629051.7,629051.7,29834,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378550,1725680.00
03/13/2017 00:15,2,0.000,ALERT,213.51,301.77,60.002,1489378504,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,637012.7,637012.7,29676,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378551,1725681.00
03/13/2017 00:15,2,0.000,ALERT,213.06,300.87,59.981,1489378504,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,625543.6,625543.6,30038,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378553,1725682.00
03/13/2017 00:15,2,0.000,ALERT,211.48,299.07,59.959,1489378504,"274151322000088","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,849973.8,849973.8,29562,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378555,1725683.00
03/13/2017 00:15,2,0.000,ALERT,212.83,299.37,59.975,1489378504,"274151322000068","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,733057.6,733057.6,30412,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378557,1725684.00
03/13/2017 00:15,2,0.000,ALERT,212.61,301.47,59.975,1489378504,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,621527.4,621527.4,30057,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378559,1725685.00
03/13/2017 00:15,2,0.000,ALERT,213.06,302.68,60.007,1489378504,"201051344000594","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,641227.9,641227.9,29909,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489378560,1725686.00
03/13/2017 00:15,2,0.000,ALERT,213.06,301.17,59.975,1489378504,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,629973.5,629973.5,30106,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489378562,1725687.00
03/13/2017 00:15,2,0.000,ALERT,211.93,299.97,59.965,1489378504,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,868531.0,868531.0,29462,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378564,1725688.00
03/13/2017 00:15,2,0.000,ALERT,213.74,301.77,59.970,1489378504,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,626585.7,626585.7,30068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378566,1725689.00
03/13/2017 00:15,2,0.000,ALERT,213.06,301.47,59.981,1489378504,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,628712.0,628712.0,29929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378568,1725690.00
03/13/2017 00:15,2,0.000,ALERT,213.29,302.37,59.981,1489378504,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,647549.6,647549.6,29416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378569,1725691.00
03/13/2017 00:15,2,0.000,ALERT,213.74,301.47,59.986,1489378504,"201051344000648","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,637236.7,637236.7,29485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378571,1725692.00
03/13/2017 00:15,2,0.000,ALERT,213.51,302.68,59.986,1489378504,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,649524.6,649524.6,29399,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378573,1725693.00
03/13/2017 00:15,2,0.000,ALERT,213.29,302.07,59.991,1489378504,"201051344000983","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,640420.6,640420.6,29589,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378575,1725694.00
03/13/2017 00:15,2,0.000,ALERT,213.74,302.07,59.996,1489378504,"201051344001158","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,626741.4,626741.4,29942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378577,1725695.00
03/13/2017 00:15,2,0.000,ALERT,213.96,302.68,59.991,1489378504,"201051344000576","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,640361.7,640361.7,29466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378579,1725696.00
03/13/2017 00:15,2,0.000,ALERT,212.16,299.07,59.944,1489378504,"274151322000087","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,839989.1,839989.1,29821,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489378580,1725697.00
03/13/2017 00:30,2,0.000,ALERT,213.74,302.07,60.002,1489379403,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,639533.4,639533.4,29508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379405,1725698.00
03/13/2017 00:30,2,0.000,ALERT,211.93,299.37,59.944,1489379403,"274151322000085","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,866287.8,866287.8,29521,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379407,1725699.00
03/13/2017 00:30,2,0.000,ALERT,213.96,301.77,60.023,1489379403,"201051344000633","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,626088.9,626088.9,30045,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379408,1725700.00
03/13/2017 00:30,2,0.000,ALERT,213.29,302.07,59.996,1489379403,"201051344000469","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,628682.7,628682.7,30007,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379410,1725701.00
03/13/2017 00:30,2,0.000,ALERT,212.61,300.87,60.034,1489379403,"201051344000646","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,623284.6,623284.6,29910,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379412,1725702.00
03/13/2017 00:30,2,0.000,ALERT,211.70,299.67,59.996,1489379403,"274151322000052","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,896358.2,896358.2,29291,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379414,1725703.00
03/13/2017 00:30,2,0.000,ALERT,213.06,301.17,59.996,1489379403,"201051344000585","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,633578.4,633578.4,30068,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379415,1725704.00
03/13/2017 00:30,2,0.000,ALERT,212.83,300.87,59.996,1489379403,"201051344001230","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,627509.5,627509.5,29782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379417,1725705.00
03/13/2017 00:30,2,0.000,ALERT,213.29,301.77,59.996,1489379403,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,617638.8,617638.8,29983,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379419,1725706.00
03/13/2017 00:30,2,0.000,ALERT,212.38,300.87,60.002,1489379403,"201051344000955","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,635515.3,635515.3,29870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379421,1725707.00
03/13/2017 00:30,2,0.000,ALERT,211.93,298.47,59.996,1489379403,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,732719.0,732719.0,30489,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379423,1725708.00
03/13/2017 00:30,2,0.000,ALERT,213.29,302.37,60.002,1489379403,"201051344000579","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,646185.4,646185.4,29837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379424,1725709.00
03/13/2017 00:30,2,0.000,ALERT,212.61,301.17,59.996,1489379403,"201051344000890","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,629370.9,629370.9,29994,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379426,1725710.00
03/13/2017 00:30,2,0.000,ALERT,212.83,300.57,60.034,1489379403,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,632318.4,632318.4,29958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379428,1725711.00
03/13/2017 00:30,2,0.000,ALERT,213.06,299.97,59.996,1489379403,"201051344000417","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,607423.1,607423.1,30258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379430,1725712.00
03/13/2017 00:30,2,0.000,ALERT,212.38,299.67,60.028,1489379403,"274151322000083","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,887353.6,887353.6,29347,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379432,1725713.00
03/13/2017 00:30,2,0.000,ALERT,212.83,299.97,59.981,1489379403,"274151322000076","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,945443.4,945443.4,29453,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379433,1725714.00
03/13/2017 00:30,2,0.000,ALERT,213.29,302.98,59.996,1489379403,"201051344000868","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,627379.3,627379.3,30038,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379435,1725715.00
03/13/2017 00:30,2,0.000,ALERT,211.93,300.57,59.996,1489379403,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,936456.8,936456.8,29572,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379437,1725716.00
03/13/2017 00:30,2,0.000,ALERT,213.06,301.77,60.002,1489379403,"201051344000988","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,581886.1,581886.1,30069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379439,1725717.00
03/13/2017 00:30,2,0.000,ALERT,212.61,299.97,60.007,1489379403,"201051344001025","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,631199.4,631199.4,30158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379441,1725718.00
03/13/2017 00:30,2,0.000,ALERT,213.06,302.07,59.986,1489379403,"201051344000458","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,639478.3,639478.3,29663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379443,1725719.00
03/13/2017 00:30,2,0.000,ALERT,213.74,301.77,59.996,1489379403,"201051344000853","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,639707.7,639707.7,29506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379444,1725720.00
03/13/2017 00:30,2,0.000,ALERT,213.29,300.87,60.007,1489379403,"201051344000685","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,632547.9,632547.9,29840,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379446,1725721.00
03/13/2017 00:30,2,0.000,ALERT,213.06,300.27,59.970,1489379403,"201051344000917","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,629051.7,629051.7,29836,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379448,1725722.00
03/13/2017 00:30,2,0.000,ALERT,213.29,301.17,59.991,1489379403,"201051344001145","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,637012.7,637012.7,29678,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379450,1725723.00
03/13/2017 00:30,2,0.000,ALERT,212.83,300.27,59.986,1489379403,"201051344000651","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,625543.6,625543.6,30040,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379452,1725724.00
03/13/2017 00:30,2,0.000,ALERT,211.48,298.47,59.986,1489379403,"274151322000088","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,849973.8,849973.8,29564,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379454,1725725.00
03/13/2017 00:30,2,0.000,ALERT,212.61,298.77,59.986,1489379403,"274151322000068","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,733057.6,733057.6,30414,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379455,1725726.00
03/13/2017 00:30,2,0.000,ALERT,212.38,300.87,59.986,1489379403,"201051344001135","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,621527.4,621527.4,30059,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379457,1725727.00
03/13/2017 00:30,2,0.000,ALERT,212.61,302.37,59.986,1489379403,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,641227.9,641227.9,29911,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379459,1725728.00
03/13/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1489379403,"201051344001203","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,629973.5,629973.5,30108,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379461,1725729.00
03/13/2017 00:30,2,0.000,ALERT,211.70,299.67,59.981,1489379403,"274151322000054","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,868531.0,868531.0,29464,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379463,1725730.00
03/13/2017 00:30,2,0.000,ALERT,213.29,300.87,60.002,1489379403,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,626585.7,626585.7,30070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379464,1725731.00
03/13/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1489379403,"201051344001093","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,628712.0,628712.0,29931,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379466,1725732.00
03/13/2017 00:30,2,0.000,ALERT,213.06,301.77,59.986,1489379403,"201051344000900","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,647549.6,647549.6,29418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379468,1725733.00
03/13/2017 00:30,2,0.000,ALERT,213.29,301.17,59.986,1489379403,"201051344000648","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,637236.7,637236.7,29487,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379470,1725734.00
03/13/2017 00:30,2,0.000,ALERT,213.29,302.37,60.002,1489379403,"201051344000569","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,649524.6,649524.6,29401,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489379472,1725735.00
03/13/2017 00:30,2,0.000,ALERT,213.29,302.07,59.986,1489379403,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,640420.6,640420.6,29591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379473,1725736.00
03/13/2017 00:30,2,0.000,ALERT,213.29,301.77,59.986,1489379403,"201051344001158","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,626741.4,626741.4,29944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379475,1725737.00
03/13/2017 00:30,2,0.000,ALERT,213.74,302.68,59.986,1489379403,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,640361.7,640361.7,29468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379477,1725738.00
03/13/2017 00:30,2,0.000,ALERT,211.93,298.77,59.986,1489379403,"274151322000087","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,839989.1,839989.1,29823,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489379479,1725739.00
03/13/2017 00:45,2,0.000,ALERT,213.74,301.77,59.986,1489380303,"201051344000645","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,639533.4,639533.4,29510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380305,1725740.00
03/13/2017 00:45,2,0.000,ALERT,212.16,299.67,59.975,1489380303,"274151322000085","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,866287.8,866287.8,29523,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380307,1725741.00
03/13/2017 00:45,2,0.000,ALERT,213.96,301.77,59.996,1489380303,"201051344000633","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,626088.9,626088.9,30047,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380309,1725742.00
03/13/2017 00:45,2,0.000,ALERT,213.29,302.07,60.012,1489380303,"201051344000469","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,628682.7,628682.7,30009,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380311,1725743.00
03/13/2017 00:45,2,0.000,ALERT,212.61,301.17,60.034,1489380303,"201051344000646","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,623284.6,623284.6,29912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380313,1725744.00
03/13/2017 00:45,2,0.000,ALERT,211.93,300.57,60.028,1489380303,"274151322000052","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,896358.2,896358.2,29293,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380315,1725745.00
03/13/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1489380303,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,633578.4,633578.4,30070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380316,1725746.00
03/13/2017 00:45,2,0.000,ALERT,212.83,301.47,59.996,1489380303,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,627509.5,627509.5,29784,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380318,1725747.00
03/13/2017 00:45,2,0.000,ALERT,213.51,302.07,60.002,1489380303,"201051344000582","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,617638.8,617638.8,29985,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380320,1725748.00
03/13/2017 00:45,2,0.000,ALERT,212.38,300.87,59.996,1489380303,"201051344000955","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,635515.3,635515.3,29872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380322,1725749.00
03/13/2017 00:45,2,0.000,ALERT,212.16,299.67,59.996,1489380303,"274151322000094","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,732719.0,732719.0,30491,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380324,1725750.00
03/13/2017 00:45,2,0.000,ALERT,213.29,302.68,59.991,1489380303,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,646185.4,646185.4,29839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380326,1725751.00
03/13/2017 00:45,2,0.000,ALERT,212.61,301.17,60.002,1489380303,"201051344000890","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,629370.9,629370.9,29996,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380327,1725752.00
03/13/2017 00:45,2,0.000,ALERT,213.06,301.17,60.007,1489380303,"201051344000438","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,632318.4,632318.4,29960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380329,1725753.00
03/13/2017 00:45,2,0.000,ALERT,213.29,300.57,60.034,1489380303,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,607423.1,607423.1,30260,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380331,1725754.00
03/13/2017 00:45,2,0.000,ALERT,212.16,299.97,60.012,1489380303,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,887353.6,887353.6,29349,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380333,1725755.00
03/13/2017 00:45,2,0.000,ALERT,212.83,300.57,60.002,1489380303,"274151322000076","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,945443.4,945443.4,29455,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380334,1725756.00
03/13/2017 00:45,2,0.000,ALERT,213.29,302.68,59.996,1489380303,"201051344000868","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,627379.3,627379.3,30040,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380336,1725757.00
