ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 00:45,2,0.000,ALERT,212.16,300.87,59.991,1489380303,"274151322000095","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,936456.8,936456.8,29574,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380338,1725758.00
03/13/2017 00:45,2,0.000,ALERT,213.29,302.07,59.986,1489380303,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,581886.1,581886.1,30071,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380340,1725759.00
03/13/2017 00:45,2,0.000,ALERT,212.83,300.27,59.991,1489380303,"201051344001025","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,631199.4,631199.4,30160,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380342,1725760.00
03/13/2017 00:45,2,0.000,ALERT,213.29,302.07,59.996,1489380303,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,639478.3,639478.3,29665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380344,1725761.00
03/13/2017 00:45,2,0.000,ALERT,213.74,302.07,59.965,1489380303,"201051344000853","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,639707.7,639707.7,29508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380345,1725762.00
03/13/2017 00:45,2,0.000,ALERT,213.29,301.17,60.028,1489380303,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,632547.9,632547.9,29842,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380347,1725763.00
03/13/2017 00:45,2,0.000,ALERT,213.06,300.87,59.996,1489380303,"201051344000917","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,629051.7,629051.7,29838,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380349,1725764.00
03/13/2017 00:45,2,0.000,ALERT,213.29,301.47,60.002,1489380303,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,637012.7,637012.7,29680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380351,1725765.00
03/13/2017 00:45,2,0.000,ALERT,212.83,300.27,60.034,1489380303,"201051344000651","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,625543.6,625543.6,30042,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380353,1725766.00
03/13/2017 00:45,2,0.000,ALERT,211.70,299.67,59.954,1489380303,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,849973.8,849973.8,29566,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380354,1725767.00
03/13/2017 00:45,2,0.000,ALERT,212.61,299.37,59.986,1489380303,"274151322000068","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,733057.6,733057.6,30416,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380356,1725768.00
03/13/2017 00:45,2,0.000,ALERT,212.61,301.17,59.991,1489380303,"201051344001135","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,621527.4,621527.4,30061,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489380358,1725769.00
03/13/2017 00:45,2,0.000,ALERT,213.06,302.68,59.986,1489380303,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,641227.9,641227.9,29913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380360,1725770.00
03/13/2017 00:45,2,0.000,ALERT,213.06,300.87,59.986,1489380303,"201051344001203","219011344069620",0.00,-11.50,0,297.57,303.88,0.0,0.0,0.000,629973.5,629973.5,30110,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380362,1725771.00
03/13/2017 00:45,2,0.000,ALERT,211.93,299.97,59.996,1489380303,"274151322000054","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,868531.0,868531.0,29466,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380363,1725772.00
03/13/2017 00:45,2,0.000,ALERT,213.74,301.77,60.007,1489380303,"201051344000867","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,626585.7,626585.7,30072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380365,1725773.00
03/13/2017 00:45,2,0.000,ALERT,212.83,300.87,59.996,1489380303,"201051344001093","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,628712.0,628712.0,29933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380367,1725774.00
03/13/2017 00:45,2,0.000,ALERT,213.29,302.07,60.002,1489380303,"201051344000900","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,647549.6,647549.6,29420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380369,1725775.00
03/13/2017 00:45,2,0.000,ALERT,213.51,301.47,59.996,1489380303,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,637236.7,637236.7,29489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380371,1725776.00
03/13/2017 00:45,2,0.000,ALERT,213.51,302.68,59.975,1489380303,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,649524.6,649524.6,29403,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380373,1725777.00
03/13/2017 00:45,2,0.000,ALERT,213.29,302.37,59.986,1489380303,"201051344000983","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,640420.6,640420.6,29593,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380375,1725778.00
03/13/2017 00:45,2,0.000,ALERT,213.51,302.07,59.981,1489380303,"201051344001158","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,626741.4,626741.4,29946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380376,1725779.00
03/13/2017 00:45,2,0.000,ALERT,213.74,302.37,59.991,1489380303,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,640361.7,640361.7,29470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380378,1725780.00
03/13/2017 00:45,2,0.000,ALERT,211.93,298.77,59.981,1489380303,"274151322000087","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,839989.1,839989.1,29825,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489380380,1725781.00
03/13/2017 01:00,2,0.000,ALERT,213.74,302.07,60.002,1489381203,"201051344000645","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,639533.4,639533.4,29512,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381205,1725782.00
03/13/2017 01:00,2,0.000,ALERT,212.16,299.97,60.002,1489381203,"274151322000085","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,866287.8,866287.8,29525,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381207,1725783.00
03/13/2017 01:00,2,0.000,ALERT,213.96,301.77,60.007,1489381203,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,626088.9,626088.9,30049,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381209,1725784.00
03/13/2017 01:00,2,0.000,ALERT,213.29,302.07,60.002,1489381203,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,628682.7,628682.7,30011,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381210,1725785.00
03/13/2017 01:00,2,0.000,ALERT,212.61,300.87,60.007,1489381203,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,623284.6,623284.6,29914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381212,1725786.00
03/13/2017 01:00,2,0.000,ALERT,211.48,300.27,60.002,1489381203,"274151322000052","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,896358.2,896358.2,29295,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381214,1725787.00
03/13/2017 01:00,2,0.000,ALERT,212.61,300.57,60.007,1489381203,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,633578.4,633578.4,30072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381216,1725788.00
03/13/2017 01:00,2,0.000,ALERT,212.83,301.47,60.034,1489381203,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,627509.5,627509.5,29786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381218,1725789.00
03/13/2017 01:00,2,0.000,ALERT,213.29,301.77,60.007,1489381203,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,617638.8,617638.8,29987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381219,1725790.00
03/13/2017 01:00,2,0.000,ALERT,212.38,300.87,60.002,1489381203,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,635515.3,635515.3,29874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381221,1725791.00
03/13/2017 01:00,2,0.000,ALERT,211.70,298.77,60.002,1489381203,"274151322000094","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,732719.0,732719.0,30493,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381223,1725792.00
03/13/2017 01:00,2,0.000,ALERT,213.06,302.07,60.007,1489381203,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,646185.4,646185.4,29841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381225,1725793.00
03/13/2017 01:00,2,0.000,ALERT,212.61,301.17,59.970,1489381203,"201051344000890","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,629370.9,629370.9,29998,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381227,1725794.00
03/13/2017 01:00,2,0.000,ALERT,212.61,300.57,60.007,1489381203,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,632318.4,632318.4,29962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381228,1725795.00
03/13/2017 01:00,2,0.000,ALERT,213.06,300.27,60.012,1489381203,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,607423.1,607423.1,30262,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381230,1725796.00
03/13/2017 01:00,2,0.000,ALERT,212.16,299.67,59.991,1489381203,"274151322000083","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,887353.6,887353.6,29351,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381232,1725797.00
03/13/2017 01:00,2,0.000,ALERT,212.61,299.37,59.996,1489381203,"274151322000076","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,945443.4,945443.4,29457,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381234,1725798.00
03/13/2017 01:00,2,0.000,ALERT,213.06,302.68,60.018,1489381203,"201051344000868","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,627379.3,627379.3,30042,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381236,1725799.00
03/13/2017 01:00,2,0.000,ALERT,211.93,300.57,60.007,1489381203,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,936456.8,936456.8,29576,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381237,1725800.00
03/13/2017 01:00,2,0.000,ALERT,212.83,301.47,59.986,1489381203,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,581886.1,581886.1,30073,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381239,1725801.00
03/13/2017 01:00,2,0.000,ALERT,212.61,299.97,60.034,1489381203,"201051344001025","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,631199.4,631199.4,30162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381241,1725802.00
03/13/2017 01:00,2,0.000,ALERT,212.83,301.47,60.018,1489381203,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,639478.3,639478.3,29667,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381243,1725803.00
03/13/2017 01:00,2,0.000,ALERT,213.51,301.47,59.996,1489381203,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,639707.7,639707.7,29510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381245,1725804.00
03/13/2017 01:00,2,0.000,ALERT,213.06,300.87,59.986,1489381203,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,632547.9,632547.9,29844,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381246,1725805.00
03/13/2017 01:00,2,0.000,ALERT,213.06,300.27,60.007,1489381203,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,629051.7,629051.7,29840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381248,1725806.00
03/13/2017 01:00,2,0.000,ALERT,212.83,300.87,60.007,1489381203,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,637012.7,637012.7,29682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381250,1725807.00
03/13/2017 01:00,2,0.000,ALERT,212.83,300.27,60.007,1489381203,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,625543.6,625543.6,30044,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381252,1725808.00
03/13/2017 01:00,2,0.000,ALERT,211.70,299.07,60.007,1489381203,"274151322000088","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,849973.8,849973.8,29568,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381253,1725809.00
03/13/2017 01:00,2,0.000,ALERT,212.61,299.07,59.996,1489381203,"274151322000068","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,733057.6,733057.6,30418,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381255,1725810.00
03/13/2017 01:00,2,0.000,ALERT,212.38,300.87,60.002,1489381203,"201051344001135","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,621527.4,621527.4,30063,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381257,1725811.00
03/13/2017 01:00,2,0.000,ALERT,212.83,302.37,60.034,1489381203,"201051344000594","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,641227.9,641227.9,29915,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381259,1725812.00
03/13/2017 01:00,2,0.000,ALERT,212.83,300.57,59.996,1489381203,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,629973.5,629973.5,30112,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489381261,1725813.00
03/13/2017 01:00,2,0.000,ALERT,211.93,299.67,60.007,1489381203,"274151322000054","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,868531.0,868531.0,29468,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381262,1725814.00
03/13/2017 01:00,2,0.000,ALERT,213.29,301.17,59.996,1489381203,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,626585.7,626585.7,30074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381264,1725815.00
03/13/2017 01:00,2,0.000,ALERT,212.61,300.87,60.007,1489381203,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,628712.0,628712.0,29935,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381266,1725816.00
03/13/2017 01:00,2,0.000,ALERT,213.06,301.77,59.991,1489381203,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,647549.6,647549.6,29422,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381268,1725817.00
03/13/2017 01:00,2,0.000,ALERT,213.06,300.87,60.039,1489381203,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,637236.7,637236.7,29491,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381270,1725818.00
03/13/2017 01:00,2,0.000,ALERT,213.06,302.07,59.996,1489381203,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,649524.6,649524.6,29405,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381272,1725819.00
03/13/2017 01:00,2,0.000,ALERT,213.06,301.77,59.991,1489381203,"201051344000983","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,640420.6,640420.6,29595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381273,1725820.00
03/13/2017 01:00,2,0.000,ALERT,213.29,301.47,59.981,1489381203,"201051344001158","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,626741.4,626741.4,29948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381275,1725821.00
03/13/2017 01:00,2,0.000,ALERT,213.51,302.07,59.996,1489381203,"201051344000576","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,640361.7,640361.7,29472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381277,1725822.00
03/13/2017 01:00,2,0.000,ALERT,211.93,298.77,59.991,1489381203,"274151322000087","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,839989.1,839989.1,29827,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489381279,1725823.00
03/13/2017 01:15,2,0.000,ALERT,213.74,302.07,59.959,1489382104,"201051344000645","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,639533.4,639533.4,29514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382106,1725824.00
03/13/2017 01:15,2,0.000,ALERT,211.93,298.77,59.959,1489382104,"274151322000085","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,866287.8,866287.8,29527,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382107,1725825.00
03/13/2017 01:15,2,0.000,ALERT,213.96,301.77,59.970,1489382104,"201051344000633","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,626088.9,626088.9,30051,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382109,1725826.00
03/13/2017 01:15,2,0.000,ALERT,213.29,302.07,59.970,1489382104,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,628682.7,628682.7,30013,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382111,1725827.00
03/13/2017 01:15,2,0.000,ALERT,212.38,300.87,59.965,1489382104,"201051344000646","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,623284.6,623284.6,29916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382113,1725828.00
03/13/2017 01:15,2,0.000,ALERT,211.70,299.97,59.996,1489382104,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,896358.2,896358.2,29297,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382115,1725829.00
03/13/2017 01:15,2,0.000,ALERT,212.83,301.17,59.970,1489382104,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,633578.4,633578.4,30074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382116,1725830.00
03/13/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1489382104,"201051344001230","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,627509.5,627509.5,29788,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382118,1725831.00
03/13/2017 01:15,2,0.000,ALERT,213.29,302.07,59.970,1489382104,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,617638.8,617638.8,29989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382120,1725832.00
03/13/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1489382104,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,635515.3,635515.3,29876,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382122,1725833.00
03/13/2017 01:15,2,0.000,ALERT,211.93,298.47,59.970,1489382104,"274151322000094","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,732719.0,732719.0,30495,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382124,1725834.00
03/13/2017 01:15,2,0.000,ALERT,213.29,302.37,60.018,1489382104,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,646185.4,646185.4,29843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382125,1725835.00
03/13/2017 01:15,2,0.000,ALERT,212.61,301.47,59.965,1489382104,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,629370.9,629370.9,30000,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382127,1725836.00
03/13/2017 01:15,2,0.000,ALERT,212.61,300.87,59.965,1489382104,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,632318.4,632318.4,29964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382129,1725837.00
03/13/2017 01:15,2,0.000,ALERT,212.83,300.57,59.970,1489382104,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,607423.1,607423.1,30264,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382131,1725838.00
03/13/2017 01:15,2,0.000,ALERT,211.93,299.67,59.954,1489382104,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,887353.6,887353.6,29353,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382133,1725839.00
03/13/2017 01:15,2,0.000,ALERT,212.61,299.67,59.933,1489382104,"274151322000076","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,945443.4,945443.4,29459,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382135,1725840.00
03/13/2017 01:15,2,0.000,ALERT,213.06,302.68,59.965,1489382104,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,627379.3,627379.3,30044,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382136,1725841.00
03/13/2017 01:15,2,0.000,ALERT,211.93,299.97,59.965,1489382104,"274151322000095","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,936456.8,936456.8,29578,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382138,1725842.00
03/13/2017 01:15,2,0.000,ALERT,213.06,302.07,59.938,1489382104,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,581886.1,581886.1,30075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382140,1725843.00
03/13/2017 01:15,2,0.000,ALERT,212.38,300.27,59.970,1489382104,"201051344001025","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,631199.4,631199.4,30164,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382142,1725844.00
03/13/2017 01:15,2,0.000,ALERT,213.29,302.37,59.970,1489382104,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,639478.3,639478.3,29669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382144,1725845.00
03/13/2017 01:15,2,0.000,ALERT,213.96,302.37,59.944,1489382104,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,639707.7,639707.7,29512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382145,1725846.00
03/13/2017 01:15,2,0.000,ALERT,213.06,301.17,59.975,1489382104,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,632547.9,632547.9,29846,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382147,1725847.00
03/13/2017 01:15,2,0.000,ALERT,212.83,300.27,59.981,1489382104,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,629051.7,629051.7,29842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382149,1725848.00
03/13/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1489382104,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,637012.7,637012.7,29684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382151,1725849.00
03/13/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1489382104,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,625543.6,625543.6,30046,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382153,1725850.00
03/13/2017 01:15,2,0.000,ALERT,211.48,298.77,59.975,1489382104,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,849973.8,849973.8,29570,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382155,1725851.00
03/13/2017 01:15,2,0.000,ALERT,212.61,298.47,59.975,1489382104,"274151322000068","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,733057.6,733057.6,30420,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382156,1725852.00
03/13/2017 01:15,2,0.000,ALERT,212.16,300.57,59.959,1489382104,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,621527.4,621527.4,30065,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382158,1725853.00
03/13/2017 01:15,2,0.000,ALERT,212.83,302.37,59.975,1489382104,"201051344000594","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,641227.9,641227.9,29917,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382160,1725854.00
03/13/2017 01:15,2,0.000,ALERT,212.61,300.27,60.007,1489382104,"201051344001203","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,629973.5,629973.5,30114,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382162,1725855.00
03/13/2017 01:15,2,0.000,ALERT,211.70,299.67,59.965,1489382104,"274151322000054","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,868531.0,868531.0,29470,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382164,1725856.00
03/13/2017 01:15,2,0.000,ALERT,213.51,301.17,59.970,1489382104,"201051344000867","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,626585.7,626585.7,30076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382165,1725857.00
03/13/2017 01:15,2,0.000,ALERT,212.61,300.87,59.970,1489382104,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,628712.0,628712.0,29937,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382167,1725858.00
03/13/2017 01:15,2,0.000,ALERT,213.06,302.07,59.970,1489382104,"201051344000900","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,647549.6,647549.6,29424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382169,1725859.00
03/13/2017 01:15,2,0.000,ALERT,213.51,301.77,59.981,1489382104,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,637236.7,637236.7,29493,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382171,1725860.00
03/13/2017 01:15,2,0.000,ALERT,213.29,302.98,59.965,1489382104,"201051344000569","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,649524.6,649524.6,29407,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382173,1725861.00
03/13/2017 01:15,2,0.000,ALERT,213.29,302.68,59.938,1489382104,"201051344000983","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,640420.6,640420.6,29597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382174,1725862.00
03/13/2017 01:15,2,0.000,ALERT,213.51,302.68,59.970,1489382104,"201051344001158","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,626741.4,626741.4,29950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382176,1725863.00
03/13/2017 01:15,2,0.000,ALERT,213.74,302.98,59.965,1489382104,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,640361.7,640361.7,29474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489382178,1725864.00
03/13/2017 01:15,2,0.000,ALERT,211.93,297.57,59.959,1489382104,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,839989.1,839989.1,29829,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489382180,1725865.00
03/13/2017 01:30,2,0.000,ALERT,213.96,301.77,59.954,1489383003,"201051344000645","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,639533.4,639533.4,29516,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383005,1725866.00
03/13/2017 01:30,2,0.000,ALERT,212.38,299.37,59.959,1489383003,"274151322000085","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,866287.8,866287.8,29529,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383007,1725867.00
03/13/2017 01:30,2,0.000,ALERT,214.19,302.37,59.965,1489383003,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,626088.9,626088.9,30053,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383009,1725868.00
03/13/2017 01:30,2,0.000,ALERT,213.51,302.37,59.938,1489383003,"201051344000469","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,628682.7,628682.7,30015,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383011,1725869.00
03/13/2017 01:30,2,0.000,ALERT,213.06,301.47,59.970,1489383003,"201051344000646","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,623284.6,623284.6,29918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383013,1725870.00
03/13/2017 01:30,2,0.000,ALERT,211.93,299.37,59.965,1489383003,"274151322000052","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,896358.2,896358.2,29299,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383015,1725871.00
03/13/2017 01:30,2,0.000,ALERT,213.51,301.77,59.965,1489383003,"201051344000585","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,633578.4,633578.4,30076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383016,1725872.00
03/13/2017 01:30,2,0.000,ALERT,213.29,302.07,59.959,1489383003,"201051344001230","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,627509.5,627509.5,29790,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383018,1725873.00
03/13/2017 01:30,2,0.000,ALERT,213.74,302.37,59.965,1489383003,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,617638.8,617638.8,29991,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383020,1725874.00
03/13/2017 01:30,2,0.000,ALERT,212.83,301.77,59.965,1489383003,"201051344000955","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,635515.3,635515.3,29878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383022,1725875.00
03/13/2017 01:30,2,0.000,ALERT,212.38,299.07,59.996,1489383003,"274151322000094","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,732719.0,732719.0,30497,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383024,1725876.00
03/13/2017 01:30,2,0.000,ALERT,213.51,302.68,60.012,1489383003,"201051344000579","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,646185.4,646185.4,29845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383025,1725877.00
03/13/2017 01:30,2,0.000,ALERT,213.29,302.07,59.970,1489383003,"201051344000890","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,629370.9,629370.9,30002,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383027,1725878.00
03/13/2017 01:30,2,0.000,ALERT,213.29,301.77,59.954,1489383003,"201051344000438","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,632318.4,632318.4,29966,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383029,1725879.00
03/13/2017 01:30,2,0.000,ALERT,213.51,301.17,59.965,1489383003,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,607423.1,607423.1,30266,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383031,1725880.00
03/13/2017 01:30,2,0.000,ALERT,212.61,300.27,59.944,1489383003,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,887353.6,887353.6,29355,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383033,1725881.00
03/13/2017 01:30,2,0.000,ALERT,212.83,299.37,59.959,1489383003,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,945443.4,945443.4,29461,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383034,1725882.00
03/13/2017 01:30,2,0.000,ALERT,213.29,302.68,59.965,1489383003,"201051344000868","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,627379.3,627379.3,30046,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383036,1725883.00
03/13/2017 01:30,2,0.000,ALERT,212.16,300.57,59.965,1489383003,"274151322000095","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,936456.8,936456.8,29580,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383038,1725884.00
03/13/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1489383003,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,581886.1,581886.1,30077,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383040,1725885.00
03/13/2017 01:30,2,0.000,ALERT,212.83,300.27,60.007,1489383003,"201051344001025","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,631199.4,631199.4,30166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383042,1725886.00
03/13/2017 01:30,2,0.000,ALERT,213.29,302.37,59.949,1489383003,"201051344000458","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,639478.3,639478.3,29671,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383044,1725887.00
03/13/2017 01:30,2,0.000,ALERT,213.96,302.07,59.965,1489383003,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,639707.7,639707.7,29514,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383046,1725888.00
03/13/2017 01:30,2,0.000,ALERT,213.51,301.47,59.928,1489383003,"201051344000685","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,632547.9,632547.9,29848,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383047,1725889.00
03/13/2017 01:30,2,0.000,ALERT,213.29,300.57,59.975,1489383003,"201051344000917","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,629051.7,629051.7,29844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383049,1725890.00
03/13/2017 01:30,2,0.000,ALERT,213.51,301.47,60.007,1489383003,"201051344001145","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,637012.7,637012.7,29686,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383051,1725891.00
03/13/2017 01:30,2,0.000,ALERT,213.29,300.87,59.975,1489383003,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,625543.6,625543.6,30048,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383053,1725892.00
03/13/2017 01:30,2,0.000,ALERT,211.70,299.07,59.959,1489383003,"274151322000088","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,849973.8,849973.8,29572,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383054,1725893.00
03/13/2017 01:30,2,0.000,ALERT,212.83,299.07,59.949,1489383003,"274151322000068","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,733057.6,733057.6,30422,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383056,1725894.00
03/13/2017 01:30,2,0.000,ALERT,212.83,301.17,59.959,1489383003,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,621527.4,621527.4,30067,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383058,1725895.00
03/13/2017 01:30,2,0.000,ALERT,213.06,302.68,59.954,1489383003,"201051344000594","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,641227.9,641227.9,29919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383060,1725896.00
03/13/2017 01:30,2,0.000,ALERT,213.29,301.17,59.965,1489383003,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,629973.5,629973.5,30116,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383062,1725897.00
03/13/2017 01:30,2,0.000,ALERT,211.93,299.97,59.944,1489383003,"274151322000054","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,868531.0,868531.0,29472,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383064,1725898.00
03/13/2017 01:30,2,0.000,ALERT,213.74,301.77,59.928,1489383003,"201051344000867","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,626585.7,626585.7,30078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383065,1725899.00
03/13/2017 01:30,2,0.000,ALERT,213.06,301.47,60.018,1489383003,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,628712.0,628712.0,29939,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383067,1725900.00
03/13/2017 01:30,2,0.000,ALERT,213.06,302.37,59.954,1489383003,"201051344000900","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,647549.6,647549.6,29426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383069,1725901.00
