ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 01:30,2,0.000,ALERT,213.51,301.47,59.965,1489383003,"201051344000648","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,637236.7,637236.7,29495,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383071,1725902.00
03/13/2017 01:30,2,0.000,ALERT,213.29,302.37,59.986,1489383003,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,649524.6,649524.6,29409,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383073,1725903.00
03/13/2017 01:30,2,0.000,ALERT,213.29,302.07,59.959,1489383003,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,640420.6,640420.6,29599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383075,1725904.00
03/13/2017 01:30,2,0.000,ALERT,213.51,302.07,59.996,1489383003,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,626741.4,626741.4,29952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383077,1725905.00
03/13/2017 01:30,2,0.000,ALERT,213.96,302.68,59.928,1489383003,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,640361.7,640361.7,29476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383078,1725906.00
03/13/2017 01:30,2,0.000,ALERT,212.16,298.47,59.949,1489383003,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,839989.1,839989.1,29831,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383080,1725907.00
03/13/2017 01:45,2,0.000,ALERT,214.19,302.37,59.975,1489383903,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,639533.4,639533.4,29518,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383905,1725908.00
03/13/2017 01:45,2,0.000,ALERT,212.38,300.57,59.991,1489383903,"274151322000085","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,866287.8,866287.8,29531,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383907,1725909.00
03/13/2017 01:45,2,0.000,ALERT,214.41,302.37,59.981,1489383903,"201051344000633","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,626088.9,626088.9,30055,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383908,1725910.00
03/13/2017 01:45,2,0.000,ALERT,213.74,302.37,59.981,1489383903,"201051344000469","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,628682.7,628682.7,30017,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383910,1725911.00
03/13/2017 01:45,2,0.000,ALERT,213.06,302.07,59.981,1489383903,"201051344000646","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,623284.6,623284.6,29920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383912,1725912.00
03/13/2017 01:45,2,0.000,ALERT,212.16,299.97,59.922,1489383903,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,896358.2,896358.2,29301,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383914,1725913.00
03/13/2017 01:45,2,0.000,ALERT,213.29,302.07,59.970,1489383903,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,633578.4,633578.4,30078,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383916,1725914.00
03/13/2017 01:45,2,0.000,ALERT,213.06,302.37,59.970,1489383903,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,627509.5,627509.5,29792,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383917,1725915.00
03/13/2017 01:45,2,0.000,ALERT,213.74,302.98,59.991,1489383903,"201051344000582","219011344069620",0.00,-11.00,0,300.87,303.88,0.0,0.0,0.000,617638.8,617638.8,29993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383919,1725916.00
03/13/2017 01:45,2,0.000,ALERT,212.83,302.07,59.933,1489383903,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,635515.3,635515.3,29880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383921,1725917.00
03/13/2017 01:45,2,0.000,ALERT,212.16,299.97,59.938,1489383903,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,732719.0,732719.0,30499,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383923,1725918.00
03/13/2017 01:45,2,0.000,ALERT,213.51,302.98,59.986,1489383903,"201051344000579","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,646185.4,646185.4,29847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383925,1725919.00
03/13/2017 01:45,2,0.000,ALERT,213.06,302.37,59.970,1489383903,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,629370.9,629370.9,30004,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383926,1725920.00
03/13/2017 01:45,2,0.000,ALERT,213.06,301.77,59.986,1489383903,"201051344000438","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,632318.4,632318.4,29968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383928,1725921.00
03/13/2017 01:45,2,0.000,ALERT,213.29,301.47,59.965,1489383903,"201051344000417","219011344069620",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,607423.1,607423.1,30268,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383930,1725922.00
03/13/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1489383903,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,887353.6,887353.6,29357,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383932,1725923.00
03/13/2017 01:45,2,0.000,ALERT,212.61,300.57,59.954,1489383903,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,945443.4,945443.4,29463,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383934,1725924.00
03/13/2017 01:45,2,0.000,ALERT,213.29,302.98,59.959,1489383903,"201051344000868","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,627379.3,627379.3,30048,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383936,1725925.00
03/13/2017 01:45,2,0.000,ALERT,211.93,300.87,59.954,1489383903,"274151322000095","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,936456.8,936456.8,29582,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383937,1725926.00
03/13/2017 01:45,2,0.000,ALERT,213.06,301.47,59.922,1489383903,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,581886.1,581886.1,30079,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383939,1725927.00
03/13/2017 01:45,2,0.000,ALERT,213.06,301.47,59.970,1489383903,"201051344001025","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,631199.4,631199.4,30168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383941,1725928.00
03/13/2017 01:45,2,0.000,ALERT,213.06,301.77,59.959,1489383903,"201051344000458","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,639478.3,639478.3,29673,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383943,1725929.00
03/13/2017 01:45,2,0.000,ALERT,213.74,301.77,60.012,1489383903,"201051344000853","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,639707.7,639707.7,29516,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383945,1725930.00
03/13/2017 01:45,2,0.000,ALERT,213.51,301.77,60.002,1489383903,"201051344000685","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,632547.9,632547.9,29850,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383946,1725931.00
03/13/2017 01:45,2,0.000,ALERT,213.29,301.47,59.954,1489383903,"201051344000917","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,629051.7,629051.7,29846,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383948,1725932.00
03/13/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1489383903,"201051344001145","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,637012.7,637012.7,29688,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383950,1725933.00
03/13/2017 01:45,2,0.000,ALERT,213.06,301.17,59.970,1489383903,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,625543.6,625543.6,30050,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383952,1725934.00
03/13/2017 01:45,2,0.000,ALERT,211.48,299.67,59.954,1489383903,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,849973.8,849973.8,29574,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383953,1725935.00
03/13/2017 01:45,2,0.000,ALERT,212.83,299.37,59.986,1489383903,"274151322000068","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,733057.6,733057.6,30424,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383955,1725936.00
03/13/2017 01:45,2,0.000,ALERT,212.83,301.77,59.975,1489383903,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,621527.4,621527.4,30069,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383957,1725937.00
03/13/2017 01:45,2,0.000,ALERT,212.83,302.37,59.959,1489383903,"201051344000594","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,641227.9,641227.9,29921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383959,1725938.00
03/13/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1489383903,"201051344001203","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,629973.5,629973.5,30118,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383961,1725939.00
03/13/2017 01:45,2,0.000,ALERT,211.93,300.87,59.959,1489383903,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,868531.0,868531.0,29474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383962,1725940.00
03/13/2017 01:45,2,0.000,ALERT,213.51,301.17,59.954,1489383903,"201051344000867","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,626585.7,626585.7,30080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383964,1725941.00
03/13/2017 01:45,2,0.000,ALERT,213.06,301.77,59.970,1489383903,"201051344001093","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,628712.0,628712.0,29941,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383966,1725942.00
03/13/2017 01:45,2,0.000,ALERT,213.29,302.07,59.965,1489383903,"201051344000900","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,647549.6,647549.6,29428,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383968,1725943.00
03/13/2017 01:45,2,0.000,ALERT,213.29,301.17,59.959,1489383903,"201051344000648","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,637236.7,637236.7,29497,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383970,1725944.00
03/13/2017 01:45,2,0.000,ALERT,213.51,302.37,59.991,1489383903,"201051344000569","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,649524.6,649524.6,29411,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383971,1725945.00
03/13/2017 01:45,2,0.000,ALERT,213.29,301.77,59.986,1489383903,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,640420.6,640420.6,29601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489383973,1725946.00
03/13/2017 01:45,2,0.000,ALERT,213.51,301.77,59.933,1489383903,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,626741.4,626741.4,29954,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383975,1725947.00
03/13/2017 01:45,2,0.000,ALERT,213.96,302.37,59.991,1489383903,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,640361.7,640361.7,29478,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383977,1725948.00
03/13/2017 01:45,2,0.000,ALERT,212.16,299.37,59.949,1489383903,"274151322000087","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,839989.1,839989.1,29833,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489383979,1725949.00
03/13/2017 02:00,2,0.000,ALERT,213.96,302.07,60.002,1489384804,"201051344000645","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,639533.4,639533.4,29520,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384806,1725950.00
03/13/2017 02:00,2,0.000,ALERT,212.38,300.27,60.002,1489384804,"274151322000085","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,866287.8,866287.8,29533,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384808,1725951.00
03/13/2017 02:00,2,0.000,ALERT,213.96,302.07,59.996,1489384804,"201051344000633","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,626088.9,626088.9,30057,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384810,1725952.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.37,59.970,1489384804,"201051344000469","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,628682.7,628682.7,30019,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384811,1725953.00
03/13/2017 02:00,2,0.000,ALERT,213.29,302.07,59.996,1489384804,"201051344000646","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,623284.6,623284.6,29922,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384813,1725954.00
03/13/2017 02:00,2,0.000,ALERT,211.70,300.27,59.996,1489384804,"274151322000052","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,896358.2,896358.2,29303,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384815,1725955.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.07,59.986,1489384804,"201051344000585","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,633578.4,633578.4,30080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384817,1725956.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.37,59.996,1489384804,"201051344001230","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,627509.5,627509.5,29794,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384819,1725957.00
03/13/2017 02:00,2,0.000,ALERT,213.96,302.98,59.975,1489384804,"201051344000582","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,617638.8,617638.8,29995,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384820,1725958.00
03/13/2017 02:00,2,0.000,ALERT,213.06,302.37,60.002,1489384804,"201051344000955","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,635515.3,635515.3,29882,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384822,1725959.00
03/13/2017 02:00,2,0.000,ALERT,212.16,299.37,59.991,1489384804,"274151322000094","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,732719.0,732719.0,30501,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384824,1725960.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.68,59.996,1489384804,"201051344000579","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,646185.4,646185.4,29849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384826,1725961.00
03/13/2017 02:00,2,0.000,ALERT,213.29,302.68,59.996,1489384804,"201051344000890","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,629370.9,629370.9,30006,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384828,1725962.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.07,59.970,1489384804,"201051344000438","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,632318.4,632318.4,29970,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384829,1725963.00
03/13/2017 02:00,2,0.000,ALERT,213.74,301.47,60.002,1489384804,"201051344000417","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,607423.1,607423.1,30270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384831,1725964.00
03/13/2017 02:00,2,0.000,ALERT,212.38,300.27,60.007,1489384804,"274151322000083","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,887353.6,887353.6,29359,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384833,1725965.00
03/13/2017 02:00,2,0.000,ALERT,212.83,299.97,59.991,1489384804,"274151322000076","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,945443.4,945443.4,29465,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384835,1725966.00
03/13/2017 02:00,2,0.000,ALERT,213.29,302.98,60.002,1489384804,"201051344000868","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,627379.3,627379.3,30050,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384837,1725967.00
03/13/2017 02:00,2,0.000,ALERT,212.16,300.57,59.981,1489384804,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,936456.8,936456.8,29584,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384838,1725968.00
03/13/2017 02:00,2,0.000,ALERT,213.29,302.07,59.991,1489384804,"201051344000988","219011344069620",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,581886.1,581886.1,30081,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384840,1725969.00
03/13/2017 02:00,2,0.000,ALERT,213.29,301.17,60.028,1489384804,"201051344001025","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,631199.4,631199.4,30170,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384842,1725970.00
03/13/2017 02:00,2,0.000,ALERT,213.29,302.07,60.002,1489384804,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,639478.3,639478.3,29675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384844,1725971.00
03/13/2017 02:00,2,0.000,ALERT,213.96,301.77,59.991,1489384804,"201051344000853","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,639707.7,639707.7,29518,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384846,1725972.00
03/13/2017 02:00,2,0.000,ALERT,213.74,302.07,59.996,1489384804,"201051344000685","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,632547.9,632547.9,29852,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384848,1725973.00
03/13/2017 02:00,2,0.000,ALERT,213.51,301.77,59.996,1489384804,"201051344000917","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,629051.7,629051.7,29848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384850,1725974.00
03/13/2017 02:00,2,0.000,ALERT,213.74,302.07,60.007,1489384804,"201051344001145","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,637012.7,637012.7,29690,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384851,1725975.00
03/13/2017 02:00,2,0.000,ALERT,213.51,301.17,59.991,1489384804,"201051344000651","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,625543.6,625543.6,30052,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384853,1725976.00
03/13/2017 02:00,2,0.000,ALERT,211.70,299.07,59.981,1489384804,"274151322000088","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,849973.8,849973.8,29576,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384855,1725977.00
03/13/2017 02:00,2,0.000,ALERT,212.83,299.07,59.991,1489384804,"274151322000068","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,733057.6,733057.6,30426,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384857,1725978.00
03/13/2017 02:00,2,0.000,ALERT,213.06,301.77,59.975,1489384804,"201051344001135","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,621527.4,621527.4,30071,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384859,1725979.00
03/13/2017 02:00,2,0.000,ALERT,213.06,302.37,59.949,1489384804,"201051344000594","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,641227.9,641227.9,29923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384860,1725980.00
03/13/2017 02:00,2,0.000,ALERT,213.51,301.47,60.023,1489384804,"201051344001203","219011344069620",0.00,-10.00,0,298.47,304.78,0.0,0.0,0.000,629973.5,629973.5,30120,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384862,1725981.00
03/13/2017 02:00,2,0.000,ALERT,211.93,300.27,60.023,1489384804,"274151322000054","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,868531.0,868531.0,29476,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384864,1725982.00
03/13/2017 02:00,2,0.000,ALERT,213.74,301.77,59.986,1489384804,"201051344000867","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,626585.7,626585.7,30082,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384866,1725983.00
03/13/2017 02:00,2,0.000,ALERT,213.29,301.77,59.996,1489384804,"201051344001093","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,628712.0,628712.0,29943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384867,1725984.00
03/13/2017 02:00,2,0.000,ALERT,213.29,302.68,59.986,1489384804,"201051344000900","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,647549.6,647549.6,29430,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384869,1725985.00
03/13/2017 02:00,2,0.000,ALERT,213.51,301.77,59.981,1489384804,"201051344000648","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,637236.7,637236.7,29499,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384871,1725986.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.68,59.986,1489384804,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,649524.6,649524.6,29413,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489384873,1725987.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.37,59.981,1489384804,"201051344000983","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,640420.6,640420.6,29603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384875,1725988.00
03/13/2017 02:00,2,0.000,ALERT,213.51,302.07,60.012,1489384804,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,626741.4,626741.4,29956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384876,1725989.00
03/13/2017 02:00,2,0.000,ALERT,213.74,302.68,59.949,1489384804,"201051344000576","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,640361.7,640361.7,29480,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384878,1725990.00
03/13/2017 02:00,2,0.000,ALERT,212.16,298.77,59.970,1489384804,"274151322000087","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,839989.1,839989.1,29835,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489384880,1725991.00
03/13/2017 02:15,2,0.000,ALERT,214.19,302.98,59.991,1489385703,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,639533.4,639533.4,29522,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385705,1725992.00
03/13/2017 02:15,2,0.000,ALERT,212.38,300.27,59.970,1489385703,"274151322000085","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,866287.8,866287.8,29535,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385707,1725993.00
03/13/2017 02:15,2,0.000,ALERT,214.19,302.68,59.981,1489385703,"201051344000633","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,626088.9,626088.9,30059,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385709,1725994.00
03/13/2017 02:15,2,0.000,ALERT,213.74,302.98,59.981,1489385703,"201051344000469","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,628682.7,628682.7,30021,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385711,1725995.00
03/13/2017 02:15,2,0.000,ALERT,213.06,301.77,59.970,1489385703,"201051344000646","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,623284.6,623284.6,29924,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385713,1725996.00
03/13/2017 02:15,2,0.000,ALERT,212.16,301.17,59.981,1489385703,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,896358.2,896358.2,29305,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385714,1725997.00
03/13/2017 02:15,2,0.000,ALERT,213.51,301.77,59.991,1489385703,"201051344000585","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,633578.4,633578.4,30082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385716,1725998.00
03/13/2017 02:15,2,0.000,ALERT,213.29,301.77,59.981,1489385703,"201051344001230","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,627509.5,627509.5,29796,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385718,1725999.00
03/13/2017 02:15,2,0.000,ALERT,213.74,302.37,59.981,1489385703,"201051344000582","219011344069620",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,617638.8,617638.8,29997,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385720,1726000.00
03/13/2017 02:15,2,0.000,ALERT,213.06,301.77,59.991,1489385703,"201051344000955","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,635515.3,635515.3,29884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385721,1726001.00
03/13/2017 02:15,2,0.000,ALERT,212.38,299.67,59.986,1489385703,"274151322000094","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,732719.0,732719.0,30503,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385723,1726002.00
03/13/2017 02:15,2,0.000,ALERT,213.74,302.98,59.965,1489385703,"201051344000579","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,646185.4,646185.4,29851,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385725,1726003.00
03/13/2017 02:15,2,0.000,ALERT,213.29,302.07,59.981,1489385703,"201051344000890","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,629370.9,629370.9,30008,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385727,1726004.00
03/13/2017 02:15,2,0.000,ALERT,213.29,301.47,59.975,1489385703,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,632318.4,632318.4,29972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385729,1726005.00
03/13/2017 02:15,2,0.000,ALERT,213.51,301.17,59.991,1489385703,"201051344000417","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,607423.1,607423.1,30272,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385731,1726006.00
03/13/2017 02:15,2,0.000,ALERT,212.61,300.57,59.965,1489385703,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,887353.6,887353.6,29361,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385732,1726007.00
03/13/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1489385703,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,945443.4,945443.4,29467,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385734,1726008.00
03/13/2017 02:15,2,0.000,ALERT,213.51,302.98,60.002,1489385703,"201051344000868","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,627379.3,627379.3,30052,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385736,1726009.00
03/13/2017 02:15,2,0.000,ALERT,212.38,301.47,59.991,1489385703,"274151322000095","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,936456.8,936456.8,29586,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385738,1726010.00
03/13/2017 02:15,2,0.000,ALERT,213.29,302.07,59.996,1489385703,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,581886.1,581886.1,30083,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385740,1726011.00
03/13/2017 02:15,2,0.000,ALERT,213.06,300.57,59.991,1489385703,"201051344001025","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,631199.4,631199.4,30172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385741,1726012.00
03/13/2017 02:15,2,0.000,ALERT,213.51,302.37,59.970,1489385703,"201051344000458","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,639478.3,639478.3,29677,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385743,1726013.00
03/13/2017 02:15,2,0.000,ALERT,213.96,302.07,60.002,1489385703,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,639707.7,639707.7,29520,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385745,1726014.00
03/13/2017 02:15,2,0.000,ALERT,213.74,301.47,59.996,1489385703,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,632547.9,632547.9,29854,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385747,1726015.00
03/13/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1489385703,"201051344000917","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,629051.7,629051.7,29850,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385749,1726016.00
03/13/2017 02:15,2,0.000,ALERT,213.51,301.47,60.002,1489385703,"201051344001145","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,637012.7,637012.7,29692,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385751,1726017.00
03/13/2017 02:15,2,0.000,ALERT,213.29,300.87,60.012,1489385703,"201051344000651","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,625543.6,625543.6,30054,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385752,1726018.00
03/13/2017 02:15,2,0.000,ALERT,211.93,300.27,59.975,1489385703,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,849973.8,849973.8,29578,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385754,1726019.00
03/13/2017 02:15,2,0.000,ALERT,213.06,299.37,59.996,1489385703,"274151322000068","219011344069620",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,733057.6,733057.6,30428,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385756,1726020.00
03/13/2017 02:15,2,0.000,ALERT,212.83,301.17,59.991,1489385703,"201051344001135","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,621527.4,621527.4,30073,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385758,1726021.00
03/13/2017 02:15,2,0.000,ALERT,212.83,302.37,59.991,1489385703,"201051344000594","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,641227.9,641227.9,29925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385760,1726022.00
03/13/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1489385703,"201051344001203","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,629973.5,629973.5,30122,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385761,1726023.00
03/13/2017 02:15,2,0.000,ALERT,212.16,300.27,59.944,1489385703,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,868531.0,868531.0,29478,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385763,1726024.00
03/13/2017 02:15,2,0.000,ALERT,213.96,301.77,60.007,1489385703,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,626585.7,626585.7,30084,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385765,1726025.00
03/13/2017 02:15,2,0.000,ALERT,213.29,301.47,59.996,1489385703,"201051344001093","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,628712.0,628712.0,29945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385767,1726026.00
03/13/2017 02:15,2,0.000,ALERT,213.29,302.07,59.991,1489385703,"201051344000900","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,647549.6,647549.6,29432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385769,1726027.00
03/13/2017 02:15,2,0.000,ALERT,213.74,301.47,60.007,1489385703,"201051344000648","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,637236.7,637236.7,29501,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385771,1726028.00
03/13/2017 02:15,2,0.000,ALERT,213.51,302.68,60.002,1489385703,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,649524.6,649524.6,29415,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385773,1726029.00
03/13/2017 02:15,2,0.000,ALERT,213.51,302.07,59.996,1489385703,"201051344000983","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,640420.6,640420.6,29605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385774,1726030.00
03/13/2017 02:15,2,0.000,ALERT,213.74,302.07,59.981,1489385703,"201051344001158","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,626741.4,626741.4,29958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385776,1726031.00
03/13/2017 02:15,2,0.000,ALERT,213.96,302.37,60.002,1489385703,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,640361.7,640361.7,29482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489385778,1726032.00
03/13/2017 02:15,2,0.000,ALERT,212.61,299.07,59.991,1489385703,"274151322000087","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,839989.1,839989.1,29837,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489385780,1726033.00
03/13/2017 02:30,2,0.000,ALERT,214.19,302.37,59.944,1489386603,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,639533.4,639533.4,29524,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386605,1726034.00
03/13/2017 02:30,2,0.000,ALERT,212.83,300.27,59.954,1489386603,"274151322000085","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,866287.8,866287.8,29537,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386607,1726035.00
03/13/2017 02:30,2,0.000,ALERT,214.41,302.37,59.959,1489386603,"201051344000633","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,626088.9,626088.9,30061,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386609,1726036.00
03/13/2017 02:30,2,0.000,ALERT,213.74,302.68,59.949,1489386603,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,628682.7,628682.7,30023,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386610,1726037.00
03/13/2017 02:30,2,0.000,ALERT,213.29,301.47,59.954,1489386603,"201051344000646","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,623284.6,623284.6,29926,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386612,1726038.00
03/13/2017 02:30,2,0.000,ALERT,212.38,299.97,59.912,1489386603,"274151322000052","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,896358.2,896358.2,29307,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386614,1726039.00
03/13/2017 02:30,2,0.000,ALERT,213.29,301.47,59.954,1489386603,"201051344000585","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,633578.4,633578.4,30084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386616,1726040.00
03/13/2017 02:30,2,0.000,ALERT,213.29,301.77,59.933,1489386603,"201051344001230","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,627509.5,627509.5,29798,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386618,1726041.00
03/13/2017 02:30,2,0.000,ALERT,213.74,302.07,59.949,1489386603,"201051344000582","219011344069620",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,617638.8,617638.8,29999,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386619,1726042.00
03/13/2017 02:30,2,0.000,ALERT,213.06,301.47,59.954,1489386603,"201051344000955","219011344069620",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,635515.3,635515.3,29886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386621,1726043.00
03/13/2017 02:30,2,0.000,ALERT,212.61,299.67,59.959,1489386603,"274151322000094","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,732719.0,732719.0,30505,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386623,1726044.00
03/13/2017 02:30,2,0.000,ALERT,213.74,302.98,59.912,1489386603,"201051344000579","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,646185.4,646185.4,29853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386625,1726045.00
