ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 02:30,2,0.000,ALERT,213.06,301.77,60.007,1489386603,"201051344000890","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,629370.9,629370.9,30010,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386626,1726046.00
03/13/2017 02:30,2,0.000,ALERT,213.51,301.47,59.970,1489386603,"201051344000438","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,632318.4,632318.4,29974,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386628,1726047.00
03/13/2017 02:30,2,0.000,ALERT,213.74,301.17,59.991,1489386603,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,607423.1,607423.1,30274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386630,1726048.00
03/13/2017 02:30,2,0.000,ALERT,212.83,300.87,59.949,1489386603,"274151322000083","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,887353.6,887353.6,29363,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386632,1726049.00
03/13/2017 02:30,2,0.000,ALERT,213.29,300.57,59.944,1489386603,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,945443.4,945443.4,29469,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386634,1726050.00
03/13/2017 02:30,2,0.000,ALERT,213.74,303.28,60.002,1489386603,"201051344000868","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,627379.3,627379.3,30054,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386636,1726051.00
03/13/2017 02:30,2,0.000,ALERT,212.83,301.47,59.965,1489386603,"274151322000095","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,936456.8,936456.8,29588,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386638,1726052.00
03/13/2017 02:30,2,0.000,ALERT,213.29,302.37,59.965,1489386603,"201051344000988","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,581886.1,581886.1,30085,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386640,1726053.00
03/13/2017 02:30,2,0.000,ALERT,213.06,300.87,60.007,1489386603,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,631199.4,631199.4,30174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386641,1726054.00
03/13/2017 02:30,2,0.000,ALERT,213.51,302.68,59.970,1489386603,"201051344000458","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,639478.3,639478.3,29679,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386643,1726055.00
03/13/2017 02:30,2,0.000,ALERT,214.19,302.68,59.965,1489386603,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,639707.7,639707.7,29522,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386645,1726056.00
03/13/2017 02:30,2,0.000,ALERT,213.51,301.77,59.970,1489386603,"201051344000685","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,632547.9,632547.9,29856,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386647,1726057.00
03/13/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1489386603,"201051344000917","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,629051.7,629051.7,29852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386649,1726058.00
03/13/2017 02:30,2,0.000,ALERT,213.74,302.07,59.965,1489386603,"201051344001145","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,637012.7,637012.7,29694,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386650,1726059.00
03/13/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1489386603,"201051344000651","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,625543.6,625543.6,30056,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386652,1726060.00
03/13/2017 02:30,2,0.000,ALERT,212.16,299.97,60.002,1489386603,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,849973.8,849973.8,29580,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386654,1726061.00
03/13/2017 02:30,2,0.000,ALERT,213.29,299.67,59.975,1489386603,"274151322000068","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,733057.6,733057.6,30430,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386656,1726062.00
03/13/2017 02:30,2,0.000,ALERT,213.06,301.77,59.970,1489386603,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,621527.4,621527.4,30075,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386658,1726063.00
03/13/2017 02:30,2,0.000,ALERT,213.29,303.28,59.991,1489386603,"201051344000594","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,641227.9,641227.9,29927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386660,1726064.00
03/13/2017 02:30,2,0.000,ALERT,213.29,301.17,59.959,1489386603,"201051344001203","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,629973.5,629973.5,30124,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386661,1726065.00
03/13/2017 02:30,2,0.000,ALERT,212.38,301.17,59.970,1489386603,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,868531.0,868531.0,29480,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386663,1726066.00
03/13/2017 02:30,2,0.000,ALERT,213.96,302.07,59.965,1489386603,"201051344000867","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,626585.7,626585.7,30086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386665,1726067.00
03/13/2017 02:30,2,0.000,ALERT,213.29,301.47,59.965,1489386603,"201051344001093","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,628712.0,628712.0,29947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386667,1726068.00
03/13/2017 02:30,2,0.000,ALERT,213.51,302.68,59.938,1489386603,"201051344000900","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,647549.6,647549.6,29434,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386669,1726069.00
03/13/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1489386603,"201051344000648","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,637236.7,637236.7,29503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386670,1726070.00
03/13/2017 02:30,2,0.000,ALERT,213.74,302.98,59.970,1489386603,"201051344000569","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,649524.6,649524.6,29417,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386672,1726071.00
03/13/2017 02:30,2,0.000,ALERT,213.74,302.68,59.959,1489386603,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,640420.6,640420.6,29607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489386674,1726072.00
03/13/2017 02:30,2,0.000,ALERT,213.74,302.37,59.970,1489386603,"201051344001158","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,626741.4,626741.4,29960,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386676,1726073.00
03/13/2017 02:30,2,0.000,ALERT,214.19,303.28,59.970,1489386603,"201051344000576","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,640361.7,640361.7,29484,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386678,1726074.00
03/13/2017 02:30,2,0.000,ALERT,212.61,299.37,59.975,1489386603,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,839989.1,839989.1,29839,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489386679,1726075.00
03/13/2017 02:45,2,0.000,ALERT,213.96,302.37,59.986,1489387503,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,639533.4,639533.4,29526,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387505,1726076.00
03/13/2017 02:45,2,0.000,ALERT,212.38,300.87,59.944,1489387503,"274151322000085","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,866287.8,866287.8,29539,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387507,1726077.00
03/13/2017 02:45,2,0.000,ALERT,214.19,302.37,59.986,1489387503,"201051344000633","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,626088.9,626088.9,30063,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387508,1726078.00
03/13/2017 02:45,2,0.000,ALERT,213.51,302.68,59.986,1489387503,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,628682.7,628682.7,30025,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387510,1726079.00
03/13/2017 02:45,2,0.000,ALERT,213.29,301.77,59.991,1489387503,"201051344000646","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,623284.6,623284.6,29928,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387512,1726080.00
03/13/2017 02:45,2,0.000,ALERT,212.38,300.87,59.975,1489387503,"274151322000052","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,896358.2,896358.2,29309,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387514,1726081.00
03/13/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1489387503,"201051344000585","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,633578.4,633578.4,30086,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387516,1726082.00
03/13/2017 02:45,2,0.000,ALERT,213.29,302.07,59.970,1489387503,"201051344001230","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,627509.5,627509.5,29800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387517,1726083.00
03/13/2017 02:45,2,0.000,ALERT,213.96,302.98,59.986,1489387503,"201051344000582","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,617638.8,617638.8,30001,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387519,1726084.00
03/13/2017 02:45,2,0.000,ALERT,213.06,301.77,59.986,1489387503,"201051344000955","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,635515.3,635515.3,29888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387521,1726085.00
03/13/2017 02:45,2,0.000,ALERT,212.16,300.57,59.981,1489387503,"274151322000094","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,732719.0,732719.0,30507,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387523,1726086.00
03/13/2017 02:45,2,0.000,ALERT,213.74,303.28,59.959,1489387503,"201051344000579","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,646185.4,646185.4,29855,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387524,1726087.00
03/13/2017 02:45,2,0.000,ALERT,213.29,302.37,60.018,1489387503,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,629370.9,629370.9,30012,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387526,1726088.00
03/13/2017 02:45,2,0.000,ALERT,213.51,301.77,59.970,1489387503,"201051344000438","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,632318.4,632318.4,29976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387528,1726089.00
03/13/2017 02:45,2,0.000,ALERT,213.96,301.47,59.949,1489387503,"201051344000417","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,607423.1,607423.1,30276,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387530,1726090.00
03/13/2017 02:45,2,0.000,ALERT,212.61,302.07,59.965,1489387503,"274151322000083","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,887353.6,887353.6,29365,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387532,1726091.00
03/13/2017 02:45,2,0.000,ALERT,213.06,301.77,59.970,1489387503,"274151322000076","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,945443.4,945443.4,29471,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387534,1726092.00
03/13/2017 02:45,2,0.000,ALERT,213.51,303.28,60.039,1489387503,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,627379.3,627379.3,30056,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387535,1726093.00
03/13/2017 02:45,2,0.000,ALERT,212.38,302.37,59.975,1489387503,"274151322000095","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,936456.8,936456.8,29590,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387537,1726094.00
03/13/2017 02:45,2,0.000,ALERT,213.51,302.37,59.975,1489387503,"201051344000988","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,581886.1,581886.1,30087,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387539,1726095.00
03/13/2017 02:45,2,0.000,ALERT,213.29,301.17,60.007,1489387503,"201051344001025","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,631199.4,631199.4,30176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387541,1726096.00
03/13/2017 02:45,2,0.000,ALERT,213.51,302.37,59.975,1489387503,"201051344000458","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,639478.3,639478.3,29681,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387543,1726097.00
03/13/2017 02:45,2,0.000,ALERT,213.96,302.37,59.981,1489387503,"201051344000853","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,639707.7,639707.7,29524,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387544,1726098.00
03/13/2017 02:45,2,0.000,ALERT,213.74,302.07,59.981,1489387503,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,632547.9,632547.9,29858,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387546,1726099.00
03/13/2017 02:45,2,0.000,ALERT,213.74,301.47,59.959,1489387503,"201051344000917","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,629051.7,629051.7,29854,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387548,1726100.00
03/13/2017 02:45,2,0.000,ALERT,213.74,301.77,59.959,1489387503,"201051344001145","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,637012.7,637012.7,29696,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387550,1726101.00
03/13/2017 02:45,2,0.000,ALERT,213.51,301.17,59.975,1489387503,"201051344000651","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,625543.6,625543.6,30058,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387552,1726102.00
03/13/2017 02:45,2,0.000,ALERT,211.93,300.57,59.981,1489387503,"274151322000088","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,849973.8,849973.8,29582,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387554,1726103.00
03/13/2017 02:45,2,0.000,ALERT,213.29,300.57,59.986,1489387503,"274151322000068","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,733057.6,733057.6,30432,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387555,1726104.00
03/13/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1489387503,"201051344001135","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,621527.4,621527.4,30077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387557,1726105.00
03/13/2017 02:45,2,0.000,ALERT,213.06,302.98,59.970,1489387503,"201051344000594","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,641227.9,641227.9,29929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387559,1726106.00
03/13/2017 02:45,2,0.000,ALERT,213.51,301.47,59.975,1489387503,"201051344001203","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,629973.5,629973.5,30126,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387561,1726107.00
03/13/2017 02:45,2,0.000,ALERT,212.16,301.47,59.928,1489387503,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,868531.0,868531.0,29482,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387563,1726108.00
03/13/2017 02:45,2,0.000,ALERT,213.96,302.37,59.970,1489387503,"201051344000867","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,626585.7,626585.7,30088,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387564,1726109.00
03/13/2017 02:45,2,0.000,ALERT,213.29,301.77,59.970,1489387503,"201051344001093","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,628712.0,628712.0,29949,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387566,1726110.00
03/13/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1489387503,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,647549.6,647549.6,29436,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387568,1726111.00
03/13/2017 02:45,2,0.000,ALERT,213.74,302.07,59.981,1489387503,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,637236.7,637236.7,29505,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387570,1726112.00
03/13/2017 02:45,2,0.000,ALERT,213.74,303.58,59.975,1489387503,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,649524.6,649524.6,29419,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387572,1726113.00
03/13/2017 02:45,2,0.000,ALERT,213.51,302.68,59.981,1489387503,"201051344000983","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,640420.6,640420.6,29609,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489387574,1726114.00
03/13/2017 02:45,2,0.000,ALERT,213.74,302.68,59.975,1489387503,"201051344001158","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,626741.4,626741.4,29962,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387575,1726115.00
03/13/2017 02:45,2,0.000,ALERT,214.19,303.28,59.944,1489387503,"201051344000576","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,640361.7,640361.7,29486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387577,1726116.00
03/13/2017 02:45,2,0.000,ALERT,212.38,300.57,59.938,1489387503,"274151322000087","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,839989.1,839989.1,29841,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489387579,1726117.00
03/13/2017 03:00,2,0.000,ALERT,213.96,302.37,59.986,1489388404,"201051344000645","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,639533.4,639533.4,29528,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388406,1726118.00
03/13/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1489388404,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,866287.8,866287.8,29541,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388408,1726119.00
03/13/2017 03:00,2,0.000,ALERT,214.19,302.37,59.986,1489388404,"201051344000633","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,626088.9,626088.9,30065,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388409,1726120.00
03/13/2017 03:00,2,0.000,ALERT,213.74,302.37,59.996,1489388404,"201051344000469","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,628682.7,628682.7,30027,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388411,1726121.00
03/13/2017 03:00,2,0.000,ALERT,213.29,302.07,60.007,1489388404,"201051344000646","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,623284.6,623284.6,29930,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388413,1726122.00
03/13/2017 03:00,2,0.000,ALERT,211.93,300.87,60.002,1489388404,"274151322000052","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,896358.2,896358.2,29311,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388415,1726123.00
03/13/2017 03:00,2,0.000,ALERT,213.29,301.77,59.996,1489388404,"201051344000585","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,633578.4,633578.4,30088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388417,1726124.00
03/13/2017 03:00,2,0.000,ALERT,213.29,302.07,60.039,1489388404,"201051344001230","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,627509.5,627509.5,29802,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388418,1726125.00
03/13/2017 03:00,2,0.000,ALERT,213.96,302.68,59.996,1489388404,"201051344000582","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,617638.8,617638.8,30003,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388420,1726126.00
03/13/2017 03:00,2,0.000,ALERT,213.06,302.07,60.018,1489388404,"201051344000955","219011344069620",0.00,-8.50,0,299.97,303.28,0.0,0.0,0.000,635515.3,635515.3,29890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388422,1726127.00
03/13/2017 03:00,2,0.000,ALERT,212.16,299.37,60.023,1489388404,"274151322000094","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,732719.0,732719.0,30509,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388424,1726128.00
03/13/2017 03:00,2,0.000,ALERT,213.51,302.98,59.996,1489388404,"201051344000579","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,646185.4,646185.4,29857,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388426,1726129.00
03/13/2017 03:00,2,0.000,ALERT,213.29,302.37,59.996,1489388404,"201051344000890","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,629370.9,629370.9,30014,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388428,1726130.00
03/13/2017 03:00,2,0.000,ALERT,213.29,301.77,60.007,1489388404,"201051344000438","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,632318.4,632318.4,29978,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388430,1726131.00
03/13/2017 03:00,2,0.000,ALERT,213.74,301.47,60.007,1489388404,"201051344000417","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,607423.1,607423.1,30278,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388431,1726132.00
03/13/2017 03:00,2,0.000,ALERT,212.38,300.27,60.002,1489388404,"274151322000083","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,887353.6,887353.6,29367,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388433,1726133.00
03/13/2017 03:00,2,0.000,ALERT,212.83,300.27,59.996,1489388404,"274151322000076","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,945443.4,945443.4,29473,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388435,1726134.00
03/13/2017 03:00,2,0.000,ALERT,213.51,302.98,60.002,1489388404,"201051344000868","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,627379.3,627379.3,30058,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388437,1726135.00
03/13/2017 03:00,2,0.000,ALERT,212.38,301.17,60.018,1489388404,"274151322000095","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,936456.8,936456.8,29592,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388439,1726136.00
03/13/2017 03:00,2,0.000,ALERT,213.51,302.37,59.996,1489388404,"201051344000988","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,581886.1,581886.1,30089,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388441,1726137.00
03/13/2017 03:00,2,0.000,ALERT,213.29,301.17,59.996,1489388404,"201051344001025","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,631199.4,631199.4,30178,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388442,1726138.00
03/13/2017 03:00,2,0.000,ALERT,213.51,302.68,59.996,1489388404,"201051344000458","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,639478.3,639478.3,29683,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388444,1726139.00
03/13/2017 03:00,2,0.000,ALERT,213.96,302.37,60.002,1489388404,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,639707.7,639707.7,29526,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388446,1726140.00
03/13/2017 03:00,2,0.000,ALERT,213.74,302.07,59.996,1489388404,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,632547.9,632547.9,29860,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388448,1726141.00
03/13/2017 03:00,2,0.000,ALERT,213.51,301.77,59.991,1489388404,"201051344000917","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,629051.7,629051.7,29856,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388449,1726142.00
03/13/2017 03:00,2,0.000,ALERT,213.74,302.37,59.986,1489388404,"201051344001145","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,637012.7,637012.7,29698,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388451,1726143.00
03/13/2017 03:00,2,0.000,ALERT,213.51,301.47,59.996,1489388404,"201051344000651","219011344069620",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,625543.6,625543.6,30060,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388453,1726144.00
03/13/2017 03:00,2,0.000,ALERT,212.38,299.97,59.991,1489388404,"274151322000088","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,849973.8,849973.8,29584,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388455,1726145.00
03/13/2017 03:00,2,0.000,ALERT,213.29,299.67,59.986,1489388404,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,733057.6,733057.6,30434,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388457,1726146.00
03/13/2017 03:00,2,0.000,ALERT,213.06,302.07,60.002,1489388404,"201051344001135","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,621527.4,621527.4,30079,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388458,1726147.00
03/13/2017 03:00,2,0.000,ALERT,213.29,303.28,59.996,1489388404,"201051344000594","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,641227.9,641227.9,29931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388460,1726148.00
03/13/2017 03:00,2,0.000,ALERT,213.51,301.47,59.991,1489388404,"201051344001203","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,629973.5,629973.5,30128,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388462,1726149.00
03/13/2017 03:00,2,0.000,ALERT,212.61,301.17,59.996,1489388404,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,868531.0,868531.0,29484,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388464,1726150.00
03/13/2017 03:00,2,0.000,ALERT,213.51,302.07,59.991,1489388404,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,626585.7,626585.7,30090,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388466,1726151.00
03/13/2017 03:00,2,0.000,ALERT,213.29,301.77,60.002,1489388404,"201051344001093","219011344069620",0.00,-7.00,0,299.97,302.98,0.0,0.0,0.000,628712.0,628712.0,29951,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388467,1726152.00
03/13/2017 03:00,2,0.000,ALERT,213.74,302.98,60.034,1489388404,"201051344000900","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,647549.6,647549.6,29438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388469,1726153.00
03/13/2017 03:00,2,0.000,ALERT,213.74,301.77,60.028,1489388404,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,637236.7,637236.7,29507,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388471,1726154.00
03/13/2017 03:00,2,0.000,ALERT,213.74,303.28,59.996,1489388404,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,649524.6,649524.6,29421,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388473,1726155.00
03/13/2017 03:00,2,0.000,ALERT,213.74,302.98,59.975,1489388404,"201051344000983","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,640420.6,640420.6,29611,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489388474,1726156.00
03/13/2017 03:00,2,0.000,ALERT,213.74,302.68,59.991,1489388404,"201051344001158","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,626741.4,626741.4,29964,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388476,1726157.00
03/13/2017 03:00,2,0.000,ALERT,214.19,303.28,59.991,1489388404,"201051344000576","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,640361.7,640361.7,29488,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388478,1726158.00
03/13/2017 03:00,2,0.000,ALERT,212.61,299.97,59.996,1489388404,"274151322000087","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,839989.1,839989.1,29843,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489388480,1726159.00
03/13/2017 03:15,2,0.000,ALERT,213.74,302.37,59.975,1489389303,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,639533.4,639533.4,29530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489389305,1726160.00
03/13/2017 03:15,2,0.000,ALERT,212.38,300.87,59.944,1489389303,"274151322000085","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,866287.8,866287.8,29543,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389307,1726161.00
03/13/2017 03:15,2,0.000,ALERT,213.96,302.07,59.986,1489389303,"201051344000633","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,626088.9,626088.9,30067,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389309,1726162.00
03/13/2017 03:15,2,0.000,ALERT,213.29,302.37,59.986,1489389303,"201051344000469","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,628682.7,628682.7,30029,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389311,1726163.00
03/13/2017 03:15,2,0.000,ALERT,212.83,301.47,59.965,1489389303,"201051344000646","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,623284.6,623284.6,29932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389312,1726164.00
03/13/2017 03:15,2,0.000,ALERT,212.16,300.87,59.975,1489389303,"274151322000052","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,896358.2,896358.2,29313,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389314,1726165.00
03/13/2017 03:15,2,0.000,ALERT,213.29,302.07,59.991,1489389303,"201051344000585","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,633578.4,633578.4,30090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389316,1726166.00
03/13/2017 03:15,2,0.000,ALERT,213.06,302.07,59.938,1489389303,"201051344001230","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,627509.5,627509.5,29804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389318,1726167.00
03/13/2017 03:15,2,0.000,ALERT,213.51,302.37,59.991,1489389303,"201051344000582","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,617638.8,617638.8,30005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389319,1726168.00
03/13/2017 03:15,2,0.000,ALERT,212.83,301.77,59.933,1489389303,"201051344000955","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,635515.3,635515.3,29892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389321,1726169.00
03/13/2017 03:15,2,0.000,ALERT,212.38,300.27,60.002,1489389303,"274151322000094","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,732719.0,732719.0,30511,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389323,1726170.00
03/13/2017 03:15,2,0.000,ALERT,213.29,302.68,59.954,1489389303,"201051344000579","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,646185.4,646185.4,29859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489389325,1726171.00
03/13/2017 03:15,2,0.000,ALERT,213.06,302.07,59.996,1489389303,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,629370.9,629370.9,30016,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389327,1726172.00
03/13/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1489389303,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,632318.4,632318.4,29980,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489389328,1726173.00
03/13/2017 03:15,2,0.000,ALERT,213.51,301.17,60.034,1489389303,"201051344000417","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,607423.1,607423.1,30280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389330,1726174.00
03/13/2017 03:15,2,0.000,ALERT,212.61,301.77,59.981,1489389303,"274151322000083","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,887353.6,887353.6,29369,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389332,1726175.00
03/13/2017 03:15,2,0.000,ALERT,213.06,300.87,59.996,1489389303,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,945443.4,945443.4,29475,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389334,1726176.00
03/13/2017 03:15,2,0.000,ALERT,213.29,302.98,60.007,1489389303,"201051344000868","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,627379.3,627379.3,30060,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389336,1726177.00
03/13/2017 03:15,2,0.000,ALERT,212.61,302.07,59.996,1489389303,"274151322000095","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,936456.8,936456.8,29594,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389338,1726178.00
03/13/2017 03:15,2,0.000,ALERT,213.06,302.07,59.986,1489389303,"201051344000988","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,581886.1,581886.1,30091,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489389339,1726179.00
03/13/2017 03:15,2,0.000,ALERT,213.06,300.87,60.002,1489389303,"201051344001025","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,631199.4,631199.4,30180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389341,1726180.00
03/13/2017 03:15,2,0.000,ALERT,213.29,302.37,59.991,1489389303,"201051344000458","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,639478.3,639478.3,29685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389343,1726181.00
03/13/2017 03:15,2,0.000,ALERT,213.74,302.37,59.991,1489389303,"201051344000853","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,639707.7,639707.7,29528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389345,1726182.00
03/13/2017 03:15,2,0.000,ALERT,213.29,301.47,59.996,1489389303,"201051344000685","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,632547.9,632547.9,29862,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389346,1726183.00
03/13/2017 03:15,2,0.000,ALERT,213.29,301.17,59.981,1489389303,"201051344000917","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,629051.7,629051.7,29858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389348,1726184.00
03/13/2017 03:15,2,0.000,ALERT,213.29,301.77,59.991,1489389303,"201051344001145","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,637012.7,637012.7,29700,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389350,1726185.00
03/13/2017 03:15,2,0.000,ALERT,213.29,300.87,59.970,1489389303,"201051344000651","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,625543.6,625543.6,30062,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389352,1726186.00
03/13/2017 03:15,2,0.000,ALERT,212.16,300.27,59.991,1489389303,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,849973.8,849973.8,29586,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489389354,1726187.00
03/13/2017 03:15,2,0.000,ALERT,213.06,299.97,60.012,1489389303,"274151322000068","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,733057.6,733057.6,30436,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389355,1726188.00
03/13/2017 03:15,2,0.000,ALERT,212.83,301.47,59.996,1489389303,"201051344001135","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,621527.4,621527.4,30081,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389357,1726189.00
