ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 03:15,2,0.000,ALERT,213.06,303.28,59.986,1489389303,"201051344000594","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,641227.9,641227.9,29933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389359,1726190.00
03/13/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1489389303,"201051344001203","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,629973.5,629973.5,30130,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389361,1726191.00
03/13/2017 03:15,2,0.000,ALERT,212.38,301.47,59.975,1489389303,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,868531.0,868531.0,29486,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389363,1726192.00
03/13/2017 03:15,2,0.000,ALERT,213.74,302.07,59.986,1489389303,"201051344000867","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,626585.7,626585.7,30092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489389364,1726193.00
03/13/2017 03:15,2,0.000,ALERT,213.06,301.17,59.944,1489389303,"201051344001093","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,628712.0,628712.0,29953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389366,1726194.00
03/13/2017 03:15,2,0.000,ALERT,213.29,302.68,59.991,1489389303,"201051344000900","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,647549.6,647549.6,29440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389368,1726195.00
03/13/2017 03:15,2,0.000,ALERT,213.74,301.77,59.986,1489389303,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,637236.7,637236.7,29509,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389370,1726196.00
03/13/2017 03:15,2,0.000,ALERT,213.51,302.98,59.986,1489389303,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,649524.6,649524.6,29423,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489389372,1726197.00
03/13/2017 03:15,2,0.000,ALERT,213.51,302.68,59.991,1489389303,"201051344000983","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,640420.6,640420.6,29613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389373,1726198.00
03/13/2017 03:15,2,0.000,ALERT,213.74,302.68,60.002,1489389303,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,626741.4,626741.4,29966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389375,1726199.00
03/13/2017 03:15,2,0.000,ALERT,213.96,302.98,59.996,1489389303,"201051344000576","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,640361.7,640361.7,29490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389377,1726200.00
03/13/2017 03:15,2,0.000,ALERT,212.61,300.27,60.018,1489389303,"274151322000087","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,839989.1,839989.1,29845,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489389379,1726201.00
03/13/2017 03:30,2,0.000,ALERT,213.96,301.77,59.996,1489390203,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,639533.4,639533.4,29532,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390205,1726202.00
03/13/2017 03:30,2,0.000,ALERT,212.38,299.37,59.954,1489390203,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,866287.8,866287.8,29545,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390207,1726203.00
03/13/2017 03:30,2,0.000,ALERT,213.96,301.47,59.991,1489390203,"201051344000633","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,626088.9,626088.9,30069,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390209,1726204.00
03/13/2017 03:30,2,0.000,ALERT,213.51,301.77,59.996,1489390203,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,628682.7,628682.7,30031,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390210,1726205.00
03/13/2017 03:30,2,0.000,ALERT,213.06,301.77,59.986,1489390203,"201051344000646","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,623284.6,623284.6,29934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390212,1726206.00
03/13/2017 03:30,2,0.000,ALERT,212.16,300.27,59.986,1489390203,"274151322000052","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,896358.2,896358.2,29315,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390214,1726207.00
03/13/2017 03:30,2,0.000,ALERT,213.29,302.07,60.018,1489390203,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,633578.4,633578.4,30092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390216,1726208.00
03/13/2017 03:30,2,0.000,ALERT,213.06,302.07,60.002,1489390203,"201051344001230","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,627509.5,627509.5,29806,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390218,1726209.00
03/13/2017 03:30,2,0.000,ALERT,213.74,302.68,60.002,1489390203,"201051344000582","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,617638.8,617638.8,30007,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390219,1726210.00
03/13/2017 03:30,2,0.000,ALERT,212.83,301.77,60.007,1489390203,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,635515.3,635515.3,29894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390221,1726211.00
03/13/2017 03:30,2,0.000,ALERT,212.38,299.37,60.002,1489390203,"274151322000094","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,732719.0,732719.0,30513,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390223,1726212.00
03/13/2017 03:30,2,0.000,ALERT,213.51,302.37,60.028,1489390203,"201051344000579","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,646185.4,646185.4,29861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390225,1726213.00
03/13/2017 03:30,2,0.000,ALERT,213.06,302.37,59.996,1489390203,"201051344000890","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,629370.9,629370.9,30018,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390226,1726214.00
03/13/2017 03:30,2,0.000,ALERT,213.29,301.77,60.002,1489390203,"201051344000438","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,632318.4,632318.4,29982,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390228,1726215.00
03/13/2017 03:30,2,0.000,ALERT,213.51,301.17,59.996,1489390203,"201051344000417","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,607423.1,607423.1,30282,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390230,1726216.00
03/13/2017 03:30,2,0.000,ALERT,212.38,300.57,60.023,1489390203,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,887353.6,887353.6,29371,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390232,1726217.00
03/13/2017 03:30,2,0.000,ALERT,212.83,299.37,59.996,1489390203,"274151322000076","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,945443.4,945443.4,29477,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390234,1726218.00
03/13/2017 03:30,2,0.000,ALERT,213.51,302.68,59.996,1489390203,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,627379.3,627379.3,30062,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390236,1726219.00
03/13/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1489390203,"274151322000095","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,936456.8,936456.8,29596,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390237,1726220.00
03/13/2017 03:30,2,0.000,ALERT,213.29,301.77,60.002,1489390203,"201051344000988","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,581886.1,581886.1,30093,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390239,1726221.00
03/13/2017 03:30,2,0.000,ALERT,213.06,301.17,60.002,1489390203,"201051344001025","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,631199.4,631199.4,30182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390241,1726222.00
03/13/2017 03:30,2,0.000,ALERT,213.29,302.07,59.996,1489390203,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,639478.3,639478.3,29687,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390243,1726223.00
03/13/2017 03:30,2,0.000,ALERT,213.96,301.77,60.002,1489390203,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,639707.7,639707.7,29530,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390244,1726224.00
03/13/2017 03:30,2,0.000,ALERT,213.51,301.77,59.991,1489390203,"201051344000685","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,632547.9,632547.9,29864,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390246,1726225.00
03/13/2017 03:30,2,0.000,ALERT,213.29,301.17,59.991,1489390203,"201051344000917","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,629051.7,629051.7,29860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390248,1726226.00
03/13/2017 03:30,2,0.000,ALERT,213.29,301.77,59.996,1489390203,"201051344001145","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,637012.7,637012.7,29702,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390250,1726227.00
03/13/2017 03:30,2,0.000,ALERT,213.29,301.17,59.996,1489390203,"201051344000651","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,625543.6,625543.6,30064,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390252,1726228.00
03/13/2017 03:30,2,0.000,ALERT,211.93,298.77,60.018,1489390203,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,849973.8,849973.8,29588,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390254,1726229.00
03/13/2017 03:30,2,0.000,ALERT,212.83,299.07,59.986,1489390203,"274151322000068","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,733057.6,733057.6,30438,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390255,1726230.00
03/13/2017 03:30,2,0.000,ALERT,212.83,301.77,60.039,1489390203,"201051344001135","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,621527.4,621527.4,30083,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390257,1726231.00
03/13/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1489390203,"201051344000594","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,641227.9,641227.9,29935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390259,1726232.00
03/13/2017 03:30,2,0.000,ALERT,213.06,301.17,59.996,1489390203,"201051344001203","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,629973.5,629973.5,30132,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390261,1726233.00
03/13/2017 03:30,2,0.000,ALERT,212.16,299.67,59.986,1489390203,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,868531.0,868531.0,29488,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390262,1726234.00
03/13/2017 03:30,2,0.000,ALERT,213.74,301.47,59.991,1489390203,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,626585.7,626585.7,30094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390264,1726235.00
03/13/2017 03:30,2,0.000,ALERT,212.83,301.17,60.012,1489390203,"201051344001093","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,628712.0,628712.0,29955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390266,1726236.00
03/13/2017 03:30,2,0.000,ALERT,213.29,302.07,60.002,1489390203,"201051344000900","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,647549.6,647549.6,29442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390268,1726237.00
03/13/2017 03:30,2,0.000,ALERT,213.51,301.17,59.991,1489390203,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,637236.7,637236.7,29511,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390270,1726238.00
03/13/2017 03:30,2,0.000,ALERT,213.29,302.07,59.991,1489390203,"201051344000569","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,649524.6,649524.6,29425,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390271,1726239.00
03/13/2017 03:30,2,0.000,ALERT,213.29,302.07,60.002,1489390203,"201051344000983","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,640420.6,640420.6,29615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390273,1726240.00
03/13/2017 03:30,2,0.000,ALERT,213.51,302.07,59.996,1489390203,"201051344001158","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,626741.4,626741.4,29968,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390275,1726241.00
03/13/2017 03:30,2,0.000,ALERT,213.96,302.68,59.991,1489390203,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,640361.7,640361.7,29492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489390277,1726242.00
03/13/2017 03:30,2,0.000,ALERT,212.38,299.37,59.996,1489390203,"274151322000087","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,839989.1,839989.1,29847,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489390279,1726243.00
03/13/2017 03:45,2,0.000,ALERT,214.19,302.68,59.954,1489391103,"201051344000645","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,639533.4,639533.4,29534,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391105,1726244.00
03/13/2017 03:45,2,0.000,ALERT,212.61,300.57,60.028,1489391103,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,866287.8,866287.8,29547,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391107,1726245.00
03/13/2017 03:45,2,0.000,ALERT,214.41,302.68,60.018,1489391103,"201051344000633","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,626088.9,626088.9,30071,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391108,1726246.00
03/13/2017 03:45,2,0.000,ALERT,213.74,302.68,60.007,1489391103,"201051344000469","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,628682.7,628682.7,30033,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391110,1726247.00
03/13/2017 03:45,2,0.000,ALERT,213.29,302.68,60.012,1489391103,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,623284.6,623284.6,29936,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391112,1726248.00
03/13/2017 03:45,2,0.000,ALERT,211.93,301.17,60.007,1489391103,"274151322000052","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,896358.2,896358.2,29317,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391114,1726249.00
03/13/2017 03:45,2,0.000,ALERT,213.51,302.68,60.012,1489391103,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,633578.4,633578.4,30094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391116,1726250.00
03/13/2017 03:45,2,0.000,ALERT,213.51,302.98,60.012,1489391103,"201051344001230","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,627509.5,627509.5,29808,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391117,1726251.00
03/13/2017 03:45,2,0.000,ALERT,213.96,303.58,60.002,1489391103,"201051344000582","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,617638.8,617638.8,30009,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391119,1726252.00
03/13/2017 03:45,2,0.000,ALERT,213.06,302.37,60.007,1489391103,"201051344000955","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,635515.3,635515.3,29896,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391121,1726253.00
03/13/2017 03:45,2,0.000,ALERT,212.61,299.97,60.039,1489391103,"274151322000094","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,732719.0,732719.0,30515,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391123,1726254.00
03/13/2017 03:45,2,0.000,ALERT,213.74,303.28,60.012,1489391103,"201051344000579","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,646185.4,646185.4,29863,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391125,1726255.00
03/13/2017 03:45,2,0.000,ALERT,213.29,302.98,60.012,1489391103,"201051344000890","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,629370.9,629370.9,30020,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391126,1726256.00
03/13/2017 03:45,2,0.000,ALERT,213.74,302.37,60.007,1489391103,"201051344000438","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,632318.4,632318.4,29984,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391128,1726257.00
03/13/2017 03:45,2,0.000,ALERT,213.74,302.07,60.012,1489391103,"201051344000417","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,607423.1,607423.1,30284,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391130,1726258.00
03/13/2017 03:45,2,0.000,ALERT,212.61,301.47,60.007,1489391103,"274151322000083","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,887353.6,887353.6,29373,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391132,1726259.00
03/13/2017 03:45,2,0.000,ALERT,213.06,300.87,59.996,1489391103,"274151322000076","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,945443.4,945443.4,29479,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391134,1726260.00
03/13/2017 03:45,2,0.000,ALERT,213.51,302.98,60.002,1489391103,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,627379.3,627379.3,30064,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391136,1726261.00
03/13/2017 03:45,2,0.000,ALERT,212.38,301.77,60.012,1489391103,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,936456.8,936456.8,29598,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391137,1726262.00
03/13/2017 03:45,2,0.000,ALERT,213.51,302.37,60.002,1489391103,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.88,0.0,0.0,0.000,581886.1,581886.1,30095,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391139,1726263.00
03/13/2017 03:45,2,0.000,ALERT,213.29,301.77,59.954,1489391103,"201051344001025","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,631199.4,631199.4,30184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391141,1726264.00
03/13/2017 03:45,2,0.000,ALERT,213.74,302.98,60.007,1489391103,"201051344000458","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,639478.3,639478.3,29689,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391143,1726265.00
03/13/2017 03:45,2,0.000,ALERT,214.19,302.68,59.991,1489391103,"201051344000853","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,639707.7,639707.7,29532,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391145,1726266.00
03/13/2017 03:45,2,0.000,ALERT,213.74,302.37,60.012,1489391103,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,632547.9,632547.9,29866,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391146,1726267.00
03/13/2017 03:45,2,0.000,ALERT,213.74,302.37,60.007,1489391103,"201051344000917","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,629051.7,629051.7,29862,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391148,1726268.00
03/13/2017 03:45,2,0.000,ALERT,213.74,302.68,60.018,1489391103,"201051344001145","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,637012.7,637012.7,29704,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391150,1726269.00
03/13/2017 03:45,2,0.000,ALERT,213.51,301.77,60.007,1489391103,"201051344000651","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,625543.6,625543.6,30066,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391152,1726270.00
03/13/2017 03:45,2,0.000,ALERT,211.93,300.57,60.007,1489391103,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,849973.8,849973.8,29590,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391154,1726271.00
03/13/2017 03:45,2,0.000,ALERT,212.83,299.97,60.002,1489391103,"274151322000068","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,733057.6,733057.6,30440,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391155,1726272.00
03/13/2017 03:45,2,0.000,ALERT,213.06,302.68,60.034,1489391103,"201051344001135","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,621527.4,621527.4,30085,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391157,1726273.00
03/13/2017 03:45,2,0.000,ALERT,213.51,303.28,60.007,1489391103,"201051344000594","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,641227.9,641227.9,29937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391159,1726274.00
03/13/2017 03:45,2,0.000,ALERT,213.51,302.07,60.012,1489391103,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,629973.5,629973.5,30134,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489391161,1726275.00
03/13/2017 03:45,2,0.000,ALERT,212.16,300.87,60.007,1489391103,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,868531.0,868531.0,29490,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391163,1726276.00
03/13/2017 03:45,2,0.000,ALERT,214.19,302.68,59.975,1489391103,"201051344000867","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,626585.7,626585.7,30096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391164,1726277.00
03/13/2017 03:45,2,0.000,ALERT,213.51,302.37,59.954,1489391103,"201051344001093","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,628712.0,628712.0,29957,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391166,1726278.00
03/13/2017 03:45,2,0.000,ALERT,213.51,302.98,60.034,1489391103,"201051344000900","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,647549.6,647549.6,29444,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391168,1726279.00
03/13/2017 03:45,2,0.000,ALERT,213.96,302.07,60.007,1489391103,"201051344000648","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,637236.7,637236.7,29513,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391170,1726280.00
03/13/2017 03:45,2,0.000,ALERT,213.74,303.28,60.018,1489391103,"201051344000569","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,649524.6,649524.6,29427,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391171,1726281.00
03/13/2017 03:45,2,0.000,ALERT,213.96,303.28,59.975,1489391103,"201051344000983","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,640420.6,640420.6,29617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391173,1726282.00
03/13/2017 03:45,2,0.000,ALERT,213.96,302.37,60.007,1489391103,"201051344001158","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,626741.4,626741.4,29970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391175,1726283.00
03/13/2017 03:45,2,0.000,ALERT,214.19,303.28,60.018,1489391103,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,640361.7,640361.7,29494,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391177,1726284.00
03/13/2017 03:45,2,0.000,ALERT,212.61,300.57,60.007,1489391103,"274151322000087","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,839989.1,839989.1,29849,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489391179,1726285.00
03/13/2017 04:00,2,0.000,ALERT,213.96,302.68,59.965,1489392003,"201051344000645","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,639533.4,639533.4,29536,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392005,1726286.00
03/13/2017 04:00,2,0.000,ALERT,212.83,300.87,59.981,1489392003,"274151322000085","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,866287.8,866287.8,29549,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392007,1726287.00
03/13/2017 04:00,2,0.000,ALERT,214.19,302.68,60.007,1489392003,"201051344000633","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,626088.9,626088.9,30073,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392009,1726288.00
03/13/2017 04:00,2,0.000,ALERT,213.74,302.98,59.975,1489392003,"201051344000469","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,628682.7,628682.7,30035,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392011,1726289.00
03/13/2017 04:00,2,0.000,ALERT,213.06,301.77,59.970,1489392003,"201051344000646","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,623284.6,623284.6,29938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392013,1726290.00
03/13/2017 04:00,2,0.000,ALERT,212.38,300.57,59.954,1489392003,"274151322000052","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,896358.2,896358.2,29319,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392014,1726291.00
03/13/2017 04:00,2,0.000,ALERT,213.29,302.07,59.970,1489392003,"201051344000585","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,633578.4,633578.4,30096,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392016,1726292.00
03/13/2017 04:00,2,0.000,ALERT,213.29,302.07,59.949,1489392003,"201051344001230","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,627509.5,627509.5,29810,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392018,1726293.00
03/13/2017 04:00,2,0.000,ALERT,213.74,302.68,59.965,1489392003,"201051344000582","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,617638.8,617638.8,30011,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392020,1726294.00
03/13/2017 04:00,2,0.000,ALERT,212.83,301.77,59.970,1489392003,"201051344000955","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,635515.3,635515.3,29898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392021,1726295.00
03/13/2017 04:00,2,0.000,ALERT,212.61,300.27,59.954,1489392003,"274151322000094","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,732719.0,732719.0,30517,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392023,1726296.00
03/13/2017 04:00,2,0.000,ALERT,213.74,303.28,59.959,1489392003,"201051344000579","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,646185.4,646185.4,29865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392025,1726297.00
03/13/2017 04:00,2,0.000,ALERT,213.29,302.37,59.944,1489392003,"201051344000890","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,629370.9,629370.9,30022,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392027,1726298.00
03/13/2017 04:00,2,0.000,ALERT,213.29,301.77,59.954,1489392003,"201051344000438","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,632318.4,632318.4,29986,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392029,1726299.00
03/13/2017 04:00,2,0.000,ALERT,213.51,301.47,59.970,1489392003,"201051344000417","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,607423.1,607423.1,30286,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392031,1726300.00
03/13/2017 04:00,2,0.000,ALERT,212.61,301.47,59.938,1489392003,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,887353.6,887353.6,29375,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392032,1726301.00
03/13/2017 04:00,2,0.000,ALERT,213.29,301.17,59.949,1489392003,"274151322000076","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,945443.4,945443.4,29481,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392034,1726302.00
03/13/2017 04:00,2,0.000,ALERT,213.51,303.58,59.959,1489392003,"201051344000868","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,627379.3,627379.3,30066,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392036,1726303.00
03/13/2017 04:00,2,0.000,ALERT,212.61,301.77,59.922,1489392003,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,936456.8,936456.8,29600,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392038,1726304.00
03/13/2017 04:00,2,0.000,ALERT,213.29,302.68,59.922,1489392003,"201051344000988","219011344069620",0.00,-8.50,0,296.96,304.18,0.0,0.0,0.000,581886.1,581886.1,30097,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392040,1726305.00
03/13/2017 04:00,2,0.000,ALERT,213.06,300.87,59.944,1489392003,"201051344001025","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,631199.4,631199.4,30186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392042,1726306.00
03/13/2017 04:00,2,0.000,ALERT,213.51,302.68,59.917,1489392003,"201051344000458","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,639478.3,639478.3,29691,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392043,1726307.00
03/13/2017 04:00,2,0.000,ALERT,213.96,302.37,59.949,1489392003,"201051344000853","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,639707.7,639707.7,29534,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392045,1726308.00
03/13/2017 04:00,2,0.000,ALERT,213.51,301.77,59.944,1489392003,"201051344000685","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,632547.9,632547.9,29868,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392047,1726309.00
03/13/2017 04:00,2,0.000,ALERT,213.51,301.17,59.981,1489392003,"201051344000917","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,629051.7,629051.7,29864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392049,1726310.00
03/13/2017 04:00,2,0.000,ALERT,213.51,301.77,59.954,1489392003,"201051344001145","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,637012.7,637012.7,29706,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392051,1726311.00
03/13/2017 04:00,2,0.000,ALERT,213.29,300.87,59.949,1489392003,"201051344000651","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,625543.6,625543.6,30068,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392052,1726312.00
03/13/2017 04:00,2,0.000,ALERT,212.16,300.27,59.944,1489392003,"274151322000088","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,849973.8,849973.8,29592,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392054,1726313.00
03/13/2017 04:00,2,0.000,ALERT,213.29,299.97,59.917,1489392003,"274151322000068","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,733057.6,733057.6,30442,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392056,1726314.00
03/13/2017 04:00,2,0.000,ALERT,212.83,301.77,59.954,1489392003,"201051344001135","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,621527.4,621527.4,30087,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392058,1726315.00
03/13/2017 04:00,2,0.000,ALERT,213.06,303.28,59.954,1489392003,"201051344000594","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,641227.9,641227.9,29939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392060,1726316.00
03/13/2017 04:00,2,0.000,ALERT,213.29,301.47,59.954,1489392003,"201051344001203","219011344069620",0.00,-9.00,0,298.77,305.68,0.0,0.0,0.000,629973.5,629973.5,30136,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392062,1726317.00
03/13/2017 04:00,2,0.000,ALERT,212.38,301.77,59.970,1489392003,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,868531.0,868531.0,29492,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392063,1726318.00
03/13/2017 04:00,2,0.000,ALERT,213.96,302.37,59.975,1489392003,"201051344000867","219011344069620",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,626585.7,626585.7,30098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392065,1726319.00
03/13/2017 04:00,2,0.000,ALERT,213.06,301.47,59.959,1489392003,"201051344001093","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,628712.0,628712.0,29959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392067,1726320.00
03/13/2017 04:00,2,0.000,ALERT,213.51,302.98,59.986,1489392003,"201051344000900","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,647549.6,647549.6,29446,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392069,1726321.00
03/13/2017 04:00,2,0.000,ALERT,213.74,302.07,59.949,1489392003,"201051344000648","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,637236.7,637236.7,29515,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392070,1726322.00
03/13/2017 04:00,2,0.000,ALERT,213.74,303.58,59.981,1489392003,"201051344000569","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,649524.6,649524.6,29429,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392072,1726323.00
03/13/2017 04:00,2,0.000,ALERT,213.74,302.98,59.954,1489392003,"201051344000983","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,640420.6,640420.6,29619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392074,1726324.00
03/13/2017 04:00,2,0.000,ALERT,213.74,302.68,59.981,1489392003,"201051344001158","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,626741.4,626741.4,29972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392076,1726325.00
03/13/2017 04:00,2,0.000,ALERT,214.19,303.58,59.959,1489392003,"201051344000576","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,640361.7,640361.7,29496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392078,1726326.00
03/13/2017 04:00,2,0.000,ALERT,212.61,299.67,59.954,1489392003,"274151322000087","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,839989.1,839989.1,29851,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392079,1726327.00
03/13/2017 04:15,2,0.000,ALERT,214.19,302.37,59.970,1489392903,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,639533.4,639533.4,29538,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392905,1726328.00
03/13/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1489392903,"274151322000085","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,866287.8,866287.8,29551,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392907,1726329.00
03/13/2017 04:15,2,0.000,ALERT,214.41,302.07,59.954,1489392903,"201051344000633","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,626088.9,626088.9,30075,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392908,1726330.00
03/13/2017 04:15,2,0.000,ALERT,213.74,302.37,59.954,1489392903,"201051344000469","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,628682.7,628682.7,30037,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392910,1726331.00
03/13/2017 04:15,2,0.000,ALERT,213.06,302.07,59.959,1489392903,"201051344000646","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,623284.6,623284.6,29940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392912,1726332.00
03/13/2017 04:15,2,0.000,ALERT,212.16,300.87,59.970,1489392903,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,896358.2,896358.2,29321,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392914,1726333.00
