ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 04:15,2,0.000,ALERT,213.51,302.37,59.975,1489392903,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,633578.4,633578.4,30098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392915,1726334.00
03/13/2017 04:15,2,0.000,ALERT,213.29,302.37,59.965,1489392903,"201051344001230","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,627509.5,627509.5,29812,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392917,1726335.00
03/13/2017 04:15,2,0.000,ALERT,213.96,302.98,60.007,1489392903,"201051344000582","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,617638.8,617638.8,30013,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392919,1726336.00
03/13/2017 04:15,2,0.000,ALERT,212.83,302.07,59.965,1489392903,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,635515.3,635515.3,29900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392921,1726337.00
03/13/2017 04:15,2,0.000,ALERT,212.38,299.07,59.922,1489392903,"274151322000094","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,732719.0,732719.0,30519,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392923,1726338.00
03/13/2017 04:15,2,0.000,ALERT,213.29,302.07,59.970,1489392903,"201051344000579","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,646185.4,646185.4,29867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392924,1726339.00
03/13/2017 04:15,2,0.000,ALERT,213.06,302.37,59.970,1489392903,"201051344000890","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,629370.9,629370.9,30024,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392926,1726340.00
03/13/2017 04:15,2,0.000,ALERT,213.29,302.07,59.970,1489392903,"201051344000438","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,632318.4,632318.4,29988,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392928,1726341.00
03/13/2017 04:15,2,0.000,ALERT,213.74,301.77,59.991,1489392903,"201051344000417","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,607423.1,607423.1,30288,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392930,1726342.00
03/13/2017 04:15,2,0.000,ALERT,212.61,299.97,59.965,1489392903,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,887353.6,887353.6,29377,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392932,1726343.00
03/13/2017 04:15,2,0.000,ALERT,213.06,299.37,59.959,1489392903,"274151322000076","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,945443.4,945443.4,29483,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392933,1726344.00
03/13/2017 04:15,2,0.000,ALERT,213.51,302.68,59.970,1489392903,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,627379.3,627379.3,30068,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392935,1726345.00
03/13/2017 04:15,2,0.000,ALERT,212.38,300.87,59.959,1489392903,"274151322000095","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,936456.8,936456.8,29602,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392937,1726346.00
03/13/2017 04:15,2,0.000,ALERT,213.51,301.77,59.970,1489392903,"201051344000988","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,581886.1,581886.1,30099,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392939,1726347.00
03/13/2017 04:15,2,0.000,ALERT,213.06,300.87,59.949,1489392903,"201051344001025","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,631199.4,631199.4,30188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392941,1726348.00
03/13/2017 04:15,2,0.000,ALERT,213.51,302.07,59.981,1489392903,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,639478.3,639478.3,29693,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392943,1726349.00
03/13/2017 04:15,2,0.000,ALERT,214.19,302.07,59.986,1489392903,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,639707.7,639707.7,29536,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392944,1726350.00
03/13/2017 04:15,2,0.000,ALERT,213.51,301.77,60.018,1489392903,"201051344000685","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,632547.9,632547.9,29870,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392946,1726351.00
03/13/2017 04:15,2,0.000,ALERT,213.29,301.17,59.975,1489392903,"201051344000917","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,629051.7,629051.7,29866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489392948,1726352.00
03/13/2017 04:15,2,0.000,ALERT,213.51,302.07,59.986,1489392903,"201051344001145","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,637012.7,637012.7,29708,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392950,1726353.00
03/13/2017 04:15,2,0.000,ALERT,213.51,301.17,59.986,1489392903,"201051344000651","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,625543.6,625543.6,30070,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392952,1726354.00
03/13/2017 04:15,2,0.000,ALERT,211.93,299.37,59.981,1489392903,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,849973.8,849973.8,29594,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392953,1726355.00
03/13/2017 04:15,2,0.000,ALERT,213.06,299.37,59.996,1489392903,"274151322000068","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,733057.6,733057.6,30444,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392955,1726356.00
03/13/2017 04:15,2,0.000,ALERT,212.83,301.77,59.991,1489392903,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,621527.4,621527.4,30089,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392957,1726357.00
03/13/2017 04:15,2,0.000,ALERT,213.06,302.37,59.986,1489392903,"201051344000594","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,641227.9,641227.9,29941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392959,1726358.00
03/13/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1489392903,"201051344001203","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,629973.5,629973.5,30138,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392960,1726359.00
03/13/2017 04:15,2,0.000,ALERT,212.38,299.97,59.991,1489392903,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,868531.0,868531.0,29494,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392962,1726360.00
03/13/2017 04:15,2,0.000,ALERT,213.74,301.17,59.986,1489392903,"201051344000867","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,626585.7,626585.7,30100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392964,1726361.00
03/13/2017 04:15,2,0.000,ALERT,213.06,301.77,59.991,1489392903,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,628712.0,628712.0,29961,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392966,1726362.00
03/13/2017 04:15,2,0.000,ALERT,213.51,302.07,59.986,1489392903,"201051344000900","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,647549.6,647549.6,29448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392968,1726363.00
03/13/2017 04:15,2,0.000,ALERT,213.51,300.87,59.986,1489392903,"201051344000648","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,637236.7,637236.7,29517,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392970,1726364.00
03/13/2017 04:15,2,0.000,ALERT,213.51,302.37,59.986,1489392903,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,649524.6,649524.6,29431,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392972,1726365.00
03/13/2017 04:15,2,0.000,ALERT,213.29,302.07,59.981,1489392903,"201051344000983","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,640420.6,640420.6,29621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392973,1726366.00
03/13/2017 04:15,2,0.000,ALERT,213.74,302.07,59.981,1489392903,"201051344001158","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,626741.4,626741.4,29974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392975,1726367.00
03/13/2017 04:15,2,0.000,ALERT,213.96,302.68,59.981,1489392903,"201051344000576","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,640361.7,640361.7,29498,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392977,1726368.00
03/13/2017 04:15,2,0.000,ALERT,212.38,299.07,59.954,1489392903,"274151322000087","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,839989.1,839989.1,29853,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489392979,1726369.00
03/13/2017 04:30,2,0.000,ALERT,213.96,302.37,60.007,1489393804,"201051344000645","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,639533.4,639533.4,29540,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393806,1726370.00
03/13/2017 04:30,2,0.000,ALERT,212.61,300.27,60.012,1489393804,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,866287.8,866287.8,29553,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393807,1726371.00
03/13/2017 04:30,2,0.000,ALERT,214.41,302.37,60.012,1489393804,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,626088.9,626088.9,30077,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393809,1726372.00
03/13/2017 04:30,2,0.000,ALERT,213.74,302.68,60.002,1489393804,"201051344000469","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,628682.7,628682.7,30039,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393811,1726373.00
03/13/2017 04:30,2,0.000,ALERT,213.06,302.07,60.018,1489393804,"201051344000646","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,623284.6,623284.6,29942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393813,1726374.00
03/13/2017 04:30,2,0.000,ALERT,212.16,300.87,60.002,1489393804,"274151322000052","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,896358.2,896358.2,29323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393815,1726375.00
03/13/2017 04:30,2,0.000,ALERT,213.51,302.07,60.028,1489393804,"201051344000585","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,633578.4,633578.4,30100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393817,1726376.00
03/13/2017 04:30,2,0.000,ALERT,213.29,302.37,59.996,1489393804,"201051344001230","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,627509.5,627509.5,29814,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393818,1726377.00
03/13/2017 04:30,2,0.000,ALERT,213.74,302.68,59.996,1489393804,"201051344000582","219011344069620",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,617638.8,617638.8,30015,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393820,1726378.00
03/13/2017 04:30,2,0.000,ALERT,213.06,302.07,60.007,1489393804,"201051344000955","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,635515.3,635515.3,29902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393822,1726379.00
03/13/2017 04:30,2,0.000,ALERT,212.38,299.37,59.991,1489393804,"274151322000094","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,732719.0,732719.0,30521,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393824,1726380.00
03/13/2017 04:30,2,0.000,ALERT,213.74,302.98,59.996,1489393804,"201051344000579","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,646185.4,646185.4,29869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393826,1726381.00
03/13/2017 04:30,2,0.000,ALERT,213.29,302.37,59.996,1489393804,"201051344000890","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,629370.9,629370.9,30026,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393828,1726382.00
03/13/2017 04:30,2,0.000,ALERT,213.29,301.77,59.970,1489393804,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.58,0.0,0.0,0.000,632318.4,632318.4,29990,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393829,1726383.00
03/13/2017 04:30,2,0.000,ALERT,213.74,301.47,59.996,1489393804,"201051344000417","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,607423.1,607423.1,30290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393831,1726384.00
03/13/2017 04:30,2,0.000,ALERT,212.61,300.87,59.981,1489393804,"274151322000083","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,887353.6,887353.6,29379,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393833,1726385.00
03/13/2017 04:30,2,0.000,ALERT,213.06,299.97,59.991,1489393804,"274151322000076","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,945443.4,945443.4,29485,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393835,1726386.00
03/13/2017 04:30,2,0.000,ALERT,213.74,303.28,59.986,1489393804,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,627379.3,627379.3,30070,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393837,1726387.00
03/13/2017 04:30,2,0.000,ALERT,212.61,301.17,59.986,1489393804,"274151322000095","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,936456.8,936456.8,29604,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393838,1726388.00
03/13/2017 04:30,2,0.000,ALERT,213.51,302.37,59.991,1489393804,"201051344000988","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,581886.1,581886.1,30101,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393840,1726389.00
03/13/2017 04:30,2,0.000,ALERT,213.29,301.17,60.002,1489393804,"201051344001025","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,631199.4,631199.4,30190,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393842,1726390.00
03/13/2017 04:30,2,0.000,ALERT,213.74,302.68,59.996,1489393804,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,639478.3,639478.3,29695,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393844,1726391.00
03/13/2017 04:30,2,0.000,ALERT,214.19,302.37,60.002,1489393804,"201051344000853","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,639707.7,639707.7,29538,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393846,1726392.00
03/13/2017 04:30,2,0.000,ALERT,213.96,302.07,60.007,1489393804,"201051344000685","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,632547.9,632547.9,29872,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393848,1726393.00
03/13/2017 04:30,2,0.000,ALERT,213.74,301.47,59.991,1489393804,"201051344000917","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,629051.7,629051.7,29868,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393849,1726394.00
03/13/2017 04:30,2,0.000,ALERT,213.74,302.37,59.996,1489393804,"201051344001145","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,637012.7,637012.7,29710,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393851,1726395.00
03/13/2017 04:30,2,0.000,ALERT,213.74,301.47,59.996,1489393804,"201051344000651","219011344069620",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,625543.6,625543.6,30072,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393853,1726396.00
03/13/2017 04:30,2,0.000,ALERT,211.93,299.37,59.986,1489393804,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,849973.8,849973.8,29596,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393855,1726397.00
03/13/2017 04:30,2,0.000,ALERT,213.06,299.37,59.991,1489393804,"274151322000068","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,733057.6,733057.6,30446,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393856,1726398.00
03/13/2017 04:30,2,0.000,ALERT,213.06,302.07,59.991,1489393804,"201051344001135","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,621527.4,621527.4,30091,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393858,1726399.00
03/13/2017 04:30,2,0.000,ALERT,213.29,302.98,59.954,1489393804,"201051344000594","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,641227.9,641227.9,29943,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393860,1726400.00
03/13/2017 04:30,2,0.000,ALERT,213.51,301.47,59.986,1489393804,"201051344001203","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,629973.5,629973.5,30140,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393862,1726401.00
03/13/2017 04:30,2,0.000,ALERT,212.38,300.27,60.028,1489393804,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,868531.0,868531.0,29496,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393864,1726402.00
03/13/2017 04:30,2,0.000,ALERT,213.96,302.07,59.991,1489393804,"201051344000867","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,626585.7,626585.7,30102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393865,1726403.00
03/13/2017 04:30,2,0.000,ALERT,213.29,302.07,59.996,1489393804,"201051344001093","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,628712.0,628712.0,29963,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393867,1726404.00
03/13/2017 04:30,2,0.000,ALERT,213.74,302.68,60.002,1489393804,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,647549.6,647549.6,29450,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393869,1726405.00
03/13/2017 04:30,2,0.000,ALERT,213.96,301.77,60.007,1489393804,"201051344000648","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,637236.7,637236.7,29519,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393871,1726406.00
03/13/2017 04:30,2,0.000,ALERT,213.51,302.98,60.002,1489393804,"201051344000569","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,649524.6,649524.6,29433,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393873,1726407.00
03/13/2017 04:30,2,0.000,ALERT,213.51,302.98,60.007,1489393804,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,640420.6,640420.6,29623,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393874,1726408.00
03/13/2017 04:30,2,0.000,ALERT,213.74,302.68,59.970,1489393804,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,626741.4,626741.4,29976,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489393876,1726409.00
03/13/2017 04:30,2,0.000,ALERT,213.96,303.28,59.996,1489393804,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,640361.7,640361.7,29500,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393878,1726410.00
03/13/2017 04:30,2,0.000,ALERT,212.38,298.77,60.034,1489393804,"274151322000087","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,839989.1,839989.1,29855,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489393880,1726411.00
03/13/2017 04:45,2,0.000,ALERT,213.96,302.07,59.965,1489394704,"201051344000645","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,639533.4,639533.4,29542,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394706,1726412.00
03/13/2017 04:45,2,0.000,ALERT,212.16,300.57,59.975,1489394704,"274151322000085","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,866287.8,866287.8,29555,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394708,1726413.00
03/13/2017 04:45,2,0.000,ALERT,214.41,302.37,59.981,1489394704,"201051344000633","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,626088.9,626088.9,30079,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394709,1726414.00
03/13/2017 04:45,2,0.000,ALERT,213.51,302.07,59.981,1489394704,"201051344000469","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,628682.7,628682.7,30041,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394711,1726415.00
03/13/2017 04:45,2,0.000,ALERT,213.06,301.47,59.959,1489394704,"201051344000646","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,623284.6,623284.6,29944,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394713,1726416.00
03/13/2017 04:45,2,0.000,ALERT,211.93,300.57,59.975,1489394704,"274151322000052","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,896358.2,896358.2,29325,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394715,1726417.00
03/13/2017 04:45,2,0.000,ALERT,213.51,301.77,59.970,1489394704,"201051344000585","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,633578.4,633578.4,30102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394717,1726418.00
03/13/2017 04:45,2,0.000,ALERT,213.29,302.07,59.981,1489394704,"201051344001230","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,627509.5,627509.5,29816,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394718,1726419.00
03/13/2017 04:45,2,0.000,ALERT,213.96,302.68,59.986,1489394704,"201051344000582","219011344069620",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,617638.8,617638.8,30017,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394720,1726420.00
03/13/2017 04:45,2,0.000,ALERT,212.83,301.77,59.986,1489394704,"201051344000955","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,635515.3,635515.3,29904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394722,1726421.00
03/13/2017 04:45,2,0.000,ALERT,212.16,299.97,59.986,1489394704,"274151322000094","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,732719.0,732719.0,30523,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394724,1726422.00
03/13/2017 04:45,2,0.000,ALERT,213.74,302.98,59.986,1489394704,"201051344000579","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,646185.4,646185.4,29871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394725,1726423.00
03/13/2017 04:45,2,0.000,ALERT,213.29,302.07,59.981,1489394704,"201051344000890","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,629370.9,629370.9,30028,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394727,1726424.00
03/13/2017 04:45,2,0.000,ALERT,213.51,301.77,59.996,1489394704,"201051344000438","219011344069620",0.00,-10.00,0,300.27,303.58,0.0,0.0,0.000,632318.4,632318.4,29992,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394729,1726425.00
03/13/2017 04:45,2,0.000,ALERT,213.74,301.47,59.981,1489394704,"201051344000417","219011344069620",0.00,-10.00,0,299.97,302.98,0.0,0.0,0.000,607423.1,607423.1,30292,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394731,1726426.00
03/13/2017 04:45,2,0.000,ALERT,212.16,300.57,59.986,1489394704,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,887353.6,887353.6,29381,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394733,1726427.00
03/13/2017 04:45,2,0.000,ALERT,212.83,300.27,59.981,1489394704,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,945443.4,945443.4,29487,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394734,1726428.00
03/13/2017 04:45,2,0.000,ALERT,213.51,302.98,59.986,1489394704,"201051344000868","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,627379.3,627379.3,30072,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394736,1726429.00
03/13/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1489394704,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,936456.8,936456.8,29606,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394738,1726430.00
03/13/2017 04:45,2,0.000,ALERT,213.51,302.07,60.018,1489394704,"201051344000988","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,581886.1,581886.1,30103,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394740,1726431.00
03/13/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1489394704,"201051344001025","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,631199.4,631199.4,30192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394742,1726432.00
03/13/2017 04:45,2,0.000,ALERT,213.29,302.07,59.938,1489394704,"201051344000458","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,639478.3,639478.3,29697,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394743,1726433.00
03/13/2017 04:45,2,0.000,ALERT,213.96,302.07,59.996,1489394704,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,639707.7,639707.7,29540,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394745,1726434.00
03/13/2017 04:45,2,0.000,ALERT,213.74,301.47,59.970,1489394704,"201051344000685","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,632547.9,632547.9,29874,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394747,1726435.00
03/13/2017 04:45,2,0.000,ALERT,213.51,301.17,59.981,1489394704,"201051344000917","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,629051.7,629051.7,29870,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394749,1726436.00
03/13/2017 04:45,2,0.000,ALERT,213.51,301.77,59.970,1489394704,"201051344001145","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,637012.7,637012.7,29712,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394751,1726437.00
03/13/2017 04:45,2,0.000,ALERT,213.29,300.87,59.965,1489394704,"201051344000651","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,625543.6,625543.6,30074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394753,1726438.00
03/13/2017 04:45,2,0.000,ALERT,211.93,299.37,59.996,1489394704,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,849973.8,849973.8,29598,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394754,1726439.00
03/13/2017 04:45,2,0.000,ALERT,213.06,299.67,59.996,1489394704,"274151322000068","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,733057.6,733057.6,30448,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394756,1726440.00
03/13/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1489394704,"201051344001135","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,621527.4,621527.4,30093,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394758,1726441.00
03/13/2017 04:45,2,0.000,ALERT,213.06,302.37,59.933,1489394704,"201051344000594","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,641227.9,641227.9,29945,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394760,1726442.00
03/13/2017 04:45,2,0.000,ALERT,213.29,301.17,59.996,1489394704,"201051344001203","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,629973.5,629973.5,30142,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394762,1726443.00
03/13/2017 04:45,2,0.000,ALERT,211.93,300.27,59.970,1489394704,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,868531.0,868531.0,29498,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394763,1726444.00
03/13/2017 04:45,2,0.000,ALERT,213.74,301.77,59.970,1489394704,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,626585.7,626585.7,30104,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394765,1726445.00
03/13/2017 04:45,2,0.000,ALERT,213.29,301.47,59.970,1489394704,"201051344001093","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,628712.0,628712.0,29965,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394767,1726446.00
03/13/2017 04:45,2,0.000,ALERT,213.29,302.07,59.965,1489394704,"201051344000900","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,647549.6,647549.6,29452,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489394769,1726447.00
03/13/2017 04:45,2,0.000,ALERT,213.74,301.47,60.007,1489394704,"201051344000648","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,637236.7,637236.7,29521,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394770,1726448.00
03/13/2017 04:45,2,0.000,ALERT,213.74,302.68,59.970,1489394704,"201051344000569","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,649524.6,649524.6,29435,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394772,1726449.00
03/13/2017 04:45,2,0.000,ALERT,213.51,302.37,59.965,1489394704,"201051344000983","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,640420.6,640420.6,29625,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394774,1726450.00
03/13/2017 04:45,2,0.000,ALERT,213.74,302.07,59.944,1489394704,"201051344001158","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,626741.4,626741.4,29978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394776,1726451.00
03/13/2017 04:45,2,0.000,ALERT,214.19,302.68,59.970,1489394704,"201051344000576","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,640361.7,640361.7,29502,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394778,1726452.00
03/13/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1489394704,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,839989.1,839989.1,29857,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489394779,1726453.00
03/13/2017 05:00,2,0.000,ALERT,213.06,301.17,59.970,1489395604,"201051344000645","219011344069620",0.00,-8.00,0,287.35,303.88,0.0,0.0,0.000,639533.4,639533.4,29544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395606,1726454.00
03/13/2017 05:00,2,0.000,ALERT,211.70,299.67,59.959,1489395604,"274151322000085","219011344069620",0.00,-8.50,0,286.74,302.07,0.0,0.0,0.000,866287.8,866287.8,29557,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395607,1726455.00
03/13/2017 05:00,2,0.000,ALERT,213.51,300.87,59.986,1489395604,"201051344000633","219011344069620",0.00,-9.00,0,285.84,303.58,0.0,0.0,0.000,626088.9,626088.9,30081,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395609,1726456.00
03/13/2017 05:00,2,0.000,ALERT,212.83,301.17,59.991,1489395604,"201051344000469","219011344069620",0.00,-9.00,0,286.44,303.58,0.0,0.0,0.000,628682.7,628682.7,30043,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395611,1726457.00
03/13/2017 05:00,2,0.000,ALERT,212.38,299.97,59.933,1489395604,"201051344000646","219011344069620",0.00,-9.00,0,287.05,302.98,0.0,0.0,0.000,623284.6,623284.6,29946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395613,1726458.00
03/13/2017 05:00,2,0.000,ALERT,211.25,299.37,60.018,1489395604,"274151322000052","219011344069620",0.00,-9.00,0,286.44,302.37,0.0,0.0,0.000,896358.2,896358.2,29327,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395615,1726459.00
03/13/2017 05:00,2,0.000,ALERT,212.61,300.27,59.996,1489395604,"201051344000585","219011344069620",0.00,-8.50,0,287.05,302.98,0.0,0.0,0.000,633578.4,633578.4,30104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395616,1726460.00
03/13/2017 05:00,2,0.000,ALERT,212.38,300.57,59.996,1489395604,"201051344001230","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,627509.5,627509.5,29818,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395618,1726461.00
03/13/2017 05:00,2,0.000,ALERT,212.83,300.87,60.007,1489395604,"201051344000582","219011344069620",0.00,-10.00,0,288.25,303.88,0.0,0.0,0.000,617638.8,617638.8,30019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395620,1726462.00
03/13/2017 05:00,2,0.000,ALERT,212.16,300.27,59.954,1489395604,"201051344000955","219011344069620",0.00,-8.50,0,287.35,303.28,0.0,0.0,0.000,635515.3,635515.3,29906,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395622,1726463.00
03/13/2017 05:00,2,0.000,ALERT,211.70,299.37,59.996,1489395604,"274151322000094","219011344069620",0.00,-10.00,0,286.14,301.17,0.0,0.0,0.000,732719.0,732719.0,30525,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395624,1726464.00
03/13/2017 05:00,2,0.000,ALERT,212.83,301.77,60.007,1489395604,"201051344000579","219011344069620",0.00,-8.50,0,287.95,304.48,0.0,0.0,0.000,646185.4,646185.4,29873,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395626,1726465.00
03/13/2017 05:00,2,0.000,ALERT,212.16,300.57,60.012,1489395604,"201051344000890","219011344069620",0.00,-8.00,0,287.95,304.18,0.0,0.0,0.000,629370.9,629370.9,30030,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395627,1726466.00
03/13/2017 05:00,2,0.000,ALERT,212.38,299.97,59.991,1489395604,"201051344000438","219011344069620",0.00,-9.00,0,287.65,303.58,0.0,0.0,0.000,632318.4,632318.4,29994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395629,1726467.00
03/13/2017 05:00,2,0.000,ALERT,212.61,299.67,60.002,1489395604,"201051344000417","219011344069620",0.00,-8.50,0,287.05,302.68,0.0,0.0,0.000,607423.1,607423.1,30294,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395631,1726468.00
03/13/2017 05:00,2,0.000,ALERT,211.70,300.27,59.965,1489395604,"274151322000083","219011344069620",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,887353.6,887353.6,29383,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395633,1726469.00
03/13/2017 05:00,2,0.000,ALERT,212.38,299.67,59.991,1489395604,"274151322000076","219011344069620",0.00,-8.50,0,286.44,302.68,0.0,0.0,0.000,945443.4,945443.4,29489,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395634,1726470.00
03/13/2017 05:00,2,0.000,ALERT,212.61,301.77,59.991,1489395604,"201051344000868","219011344069620",0.00,-8.00,0,287.95,304.48,0.0,0.0,0.000,627379.3,627379.3,30074,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395636,1726471.00
03/13/2017 05:00,2,0.000,ALERT,211.48,300.57,59.991,1489395604,"274151322000095","219011344069620",0.00,-10.00,0,287.95,302.98,0.0,0.0,0.000,936456.8,936456.8,29608,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395638,1726472.00
03/13/2017 05:00,2,0.000,ALERT,212.61,301.17,59.996,1489395604,"201051344000988","219011344069620",0.00,-8.50,0,284.94,303.58,0.0,0.0,0.000,581886.1,581886.1,30105,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395640,1726473.00
03/13/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1489395604,"201051344001025","219011344069620",0.00,-9.00,0,286.74,303.58,0.0,0.0,0.000,631199.4,631199.4,30194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395642,1726474.00
03/13/2017 05:00,2,0.000,ALERT,212.61,301.47,59.991,1489395604,"201051344000458","219011344069620",0.00,-6.50,0,287.35,304.48,0.0,0.0,0.000,639478.3,639478.3,29699,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395644,1726475.00
03/13/2017 05:00,2,0.000,ALERT,213.29,301.17,59.996,1489395604,"201051344000853","219011344069620",0.00,-8.50,0,287.35,303.88,0.0,0.0,0.000,639707.7,639707.7,29542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395645,1726476.00
03/13/2017 05:00,2,0.000,ALERT,212.83,300.57,59.986,1489395604,"201051344000685","219011344069620",0.00,-8.50,0,287.35,302.98,0.0,0.0,0.000,632547.9,632547.9,29876,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395647,1726477.00
