ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 05:00,2,0.000,ALERT,212.61,299.97,59.986,1489395604,"201051344000917","219011344069620",0.00,-7.00,0,286.14,302.68,0.0,0.0,0.000,629051.7,629051.7,29872,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395649,1726478.00
03/13/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1489395604,"201051344001145","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,637012.7,637012.7,29714,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395651,1726479.00
03/13/2017 05:00,2,0.000,ALERT,212.61,299.97,59.986,1489395604,"201051344000651","219011344069620",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,625543.6,625543.6,30076,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395653,1726480.00
03/13/2017 05:00,2,0.000,ALERT,211.25,299.67,60.012,1489395604,"274151322000088","219011344069620",0.00,-8.00,0,286.44,301.77,0.0,0.0,0.000,849973.8,849973.8,29600,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395654,1726481.00
03/13/2017 05:00,2,0.000,ALERT,212.38,299.37,59.981,1489395604,"274151322000068","219011344069620",0.00,-8.00,0,286.14,301.17,0.0,0.0,0.000,733057.6,733057.6,30450,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395656,1726482.00
03/13/2017 05:00,2,0.000,ALERT,212.16,300.57,59.981,1489395604,"201051344001135","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,621527.4,621527.4,30095,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395658,1726483.00
03/13/2017 05:00,2,0.000,ALERT,211.93,301.17,59.996,1489395604,"201051344000594","219011344069620",0.00,-9.00,0,287.05,304.18,0.0,0.0,0.000,641227.9,641227.9,29947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395660,1726484.00
03/13/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1489395604,"201051344001203","219011344069620",0.00,-9.00,0,287.05,304.48,0.0,0.0,0.000,629973.5,629973.5,30144,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395662,1726485.00
03/13/2017 05:00,2,0.000,ALERT,211.48,299.97,59.970,1489395604,"274151322000054","219011344069620",0.00,-8.00,0,286.74,302.37,0.0,0.0,0.000,868531.0,868531.0,29500,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395663,1726486.00
03/13/2017 05:00,2,0.000,ALERT,212.83,300.57,59.975,1489395604,"201051344000867","219011344069620",0.00,-8.00,0,286.44,304.18,0.0,0.0,0.000,626585.7,626585.7,30106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395665,1726487.00
03/13/2017 05:00,2,0.000,ALERT,212.38,300.57,59.975,1489395604,"201051344001093","219011344069620",0.00,-7.00,0,287.35,302.68,0.0,0.0,0.000,628712.0,628712.0,29967,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395667,1726488.00
03/13/2017 05:00,2,0.000,ALERT,212.61,301.47,60.018,1489395604,"201051344000900","219011344069620",0.00,-9.00,0,287.05,303.58,0.0,0.0,0.000,647549.6,647549.6,29454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395669,1726489.00
03/13/2017 05:00,2,0.000,ALERT,212.83,300.27,59.981,1489395604,"201051344000648","219011344069620",0.00,-10.00,0,286.44,303.58,0.0,0.0,0.000,637236.7,637236.7,29523,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395671,1726490.00
03/13/2017 05:00,2,0.000,ALERT,212.83,301.77,60.007,1489395604,"201051344000569","219011344069620",0.00,-8.50,0,287.95,304.78,0.0,0.0,0.000,649524.6,649524.6,29437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395673,1726491.00
03/13/2017 05:00,2,0.000,ALERT,212.61,301.17,59.970,1489395604,"201051344000983","219011344069620",0.00,-8.50,0,287.65,304.18,0.0,0.0,0.000,640420.6,640420.6,29627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395674,1726492.00
03/13/2017 05:00,2,0.000,ALERT,212.83,300.87,59.981,1489395604,"201051344001158","219011344069620",0.00,-10.00,0,287.05,303.58,0.0,0.0,0.000,626741.4,626741.4,29980,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489395676,1726493.00
03/13/2017 05:00,2,0.000,ALERT,213.29,302.07,59.975,1489395604,"201051344000576","219011344069620",0.00,-9.00,0,287.65,304.18,0.0,0.0,0.000,640361.7,640361.7,29504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395678,1726494.00
03/13/2017 05:00,2,0.000,ALERT,211.48,299.37,59.928,1489395604,"274151322000087","219011344069620",0.00,-8.00,0,285.54,301.17,0.0,0.0,0.000,839989.1,839989.1,29859,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489395680,1726495.00
03/13/2017 05:15,2,0.000,ALERT,212.83,300.87,59.986,1489396503,"201051344000645","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,639533.4,639533.4,29546,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396505,1726496.00
03/13/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1489396503,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,866287.8,866287.8,29559,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396507,1726497.00
03/13/2017 05:15,2,0.000,ALERT,213.29,300.57,59.986,1489396503,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,626088.9,626088.9,30083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396509,1726498.00
03/13/2017 05:15,2,0.000,ALERT,212.38,300.87,59.981,1489396503,"201051344000469","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,628682.7,628682.7,30045,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396511,1726499.00
03/13/2017 05:15,2,0.000,ALERT,211.93,299.97,59.986,1489396503,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,623284.6,623284.6,29948,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396512,1726500.00
03/13/2017 05:15,2,0.000,ALERT,211.03,299.37,59.975,1489396503,"274151322000052","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,896358.2,896358.2,29329,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396514,1726501.00
03/13/2017 05:15,2,0.000,ALERT,212.16,300.27,60.007,1489396503,"201051344000585","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,633578.4,633578.4,30106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396516,1726502.00
03/13/2017 05:15,2,0.000,ALERT,212.16,300.27,59.996,1489396503,"201051344001230","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,627509.5,627509.5,29820,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396518,1726503.00
03/13/2017 05:15,2,0.000,ALERT,212.61,300.87,59.996,1489396503,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,617638.8,617638.8,30021,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396519,1726504.00
03/13/2017 05:15,2,0.000,ALERT,211.70,300.27,59.991,1489396503,"201051344000955","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,635515.3,635515.3,29908,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396521,1726505.00
03/13/2017 05:15,2,0.000,ALERT,211.25,298.17,59.991,1489396503,"274151322000094","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,732719.0,732719.0,30527,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396523,1726506.00
03/13/2017 05:15,2,0.000,ALERT,212.61,301.77,59.981,1489396503,"201051344000579","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,646185.4,646185.4,29875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396525,1726507.00
03/13/2017 05:15,2,0.000,ALERT,211.93,300.27,59.986,1489396503,"201051344000890","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,629370.9,629370.9,30032,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396527,1726508.00
03/13/2017 05:15,2,0.000,ALERT,212.38,299.97,59.965,1489396503,"201051344000438","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,632318.4,632318.4,29996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396529,1726509.00
03/13/2017 05:15,2,0.000,ALERT,212.38,299.37,59.991,1489396503,"201051344000417","219011344069620",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,607423.1,607423.1,30296,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396530,1726510.00
03/13/2017 05:15,2,0.000,ALERT,211.70,299.67,59.986,1489396503,"274151322000083","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,887353.6,887353.6,29385,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396532,1726511.00
03/13/2017 05:15,2,0.000,ALERT,211.93,298.77,59.970,1489396503,"274151322000076","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,945443.4,945443.4,29491,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396534,1726512.00
03/13/2017 05:15,2,0.000,ALERT,212.38,301.77,59.991,1489396503,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,627379.3,627379.3,30076,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396536,1726513.00
03/13/2017 05:15,2,0.000,ALERT,211.25,299.97,59.959,1489396503,"274151322000095","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,936456.8,936456.8,29610,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396538,1726514.00
03/13/2017 05:15,2,0.000,ALERT,212.38,301.17,59.996,1489396503,"201051344000988","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,581886.1,581886.1,30107,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396540,1726515.00
03/13/2017 05:15,2,0.000,ALERT,211.93,299.07,59.991,1489396503,"201051344001025","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,631199.4,631199.4,30196,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396541,1726516.00
03/13/2017 05:15,2,0.000,ALERT,212.38,301.47,60.018,1489396503,"201051344000458","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,639478.3,639478.3,29701,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396543,1726517.00
03/13/2017 05:15,2,0.000,ALERT,213.29,301.47,59.991,1489396503,"201051344000853","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,639707.7,639707.7,29544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396545,1726518.00
03/13/2017 05:15,2,0.000,ALERT,212.61,299.97,59.965,1489396503,"201051344000685","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,632547.9,632547.9,29878,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396547,1726519.00
03/13/2017 05:15,2,0.000,ALERT,212.38,299.37,60.002,1489396503,"201051344000917","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,629051.7,629051.7,29874,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396549,1726520.00
03/13/2017 05:15,2,0.000,ALERT,212.38,300.27,59.959,1489396503,"201051344001145","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,637012.7,637012.7,29716,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396551,1726521.00
03/13/2017 05:15,2,0.000,ALERT,212.16,299.07,59.991,1489396503,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,625543.6,625543.6,30078,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396552,1726522.00
03/13/2017 05:15,2,0.000,ALERT,210.80,299.07,59.996,1489396503,"274151322000088","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,849973.8,849973.8,29602,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396554,1726523.00
03/13/2017 05:15,2,0.000,ALERT,212.16,298.17,60.028,1489396503,"274151322000068","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,733057.6,733057.6,30452,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396556,1726524.00
03/13/2017 05:15,2,0.000,ALERT,211.70,299.67,60.039,1489396503,"201051344001135","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,621527.4,621527.4,30097,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396558,1726525.00
03/13/2017 05:15,2,0.000,ALERT,212.16,301.47,59.996,1489396503,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,641227.9,641227.9,29949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396560,1726526.00
03/13/2017 05:15,2,0.000,ALERT,211.93,299.37,60.012,1489396503,"201051344001203","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,629973.5,629973.5,30146,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396561,1726527.00
03/13/2017 05:15,2,0.000,ALERT,211.03,299.37,59.991,1489396503,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,868531.0,868531.0,29502,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396563,1726528.00
03/13/2017 05:15,2,0.000,ALERT,212.83,300.27,59.991,1489396503,"201051344000867","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,626585.7,626585.7,30108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396565,1726529.00
03/13/2017 05:15,2,0.000,ALERT,211.93,299.97,59.981,1489396503,"201051344001093","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,628712.0,628712.0,29969,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396567,1726530.00
03/13/2017 05:15,2,0.000,ALERT,212.38,300.87,59.996,1489396503,"201051344000900","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,647549.6,647549.6,29456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396569,1726531.00
03/13/2017 05:15,2,0.000,ALERT,212.61,299.97,59.996,1489396503,"201051344000648","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,637236.7,637236.7,29525,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396570,1726532.00
03/13/2017 05:15,2,0.000,ALERT,212.38,301.17,59.996,1489396503,"201051344000569","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,649524.6,649524.6,29439,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396572,1726533.00
03/13/2017 05:15,2,0.000,ALERT,212.38,300.87,59.996,1489396503,"201051344000983","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,640420.6,640420.6,29629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396574,1726534.00
03/13/2017 05:15,2,0.000,ALERT,212.61,300.87,59.991,1489396503,"201051344001158","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,626741.4,626741.4,29982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396576,1726535.00
03/13/2017 05:15,2,0.000,ALERT,212.61,300.87,60.034,1489396503,"201051344000576","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,640361.7,640361.7,29506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489396578,1726536.00
03/13/2017 05:15,2,0.000,ALERT,211.25,297.87,60.034,1489396503,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,839989.1,839989.1,29861,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489396579,1726537.00
03/13/2017 05:30,2,0.000,ALERT,213.06,300.87,60.028,1489397403,"201051344000645","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,639533.4,639533.4,29548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397405,1726538.00
03/13/2017 05:30,2,0.000,ALERT,211.25,298.17,60.007,1489397403,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,866287.8,866287.8,29561,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397407,1726539.00
03/13/2017 05:30,2,0.000,ALERT,213.06,300.27,60.012,1489397403,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,626088.9,626088.9,30085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397409,1726540.00
03/13/2017 05:30,2,0.000,ALERT,212.38,300.57,60.018,1489397403,"201051344000469","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,628682.7,628682.7,30047,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397410,1726541.00
03/13/2017 05:30,2,0.000,ALERT,211.70,299.67,60.007,1489397403,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,623284.6,623284.6,29950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397412,1726542.00
03/13/2017 05:30,2,0.000,ALERT,211.03,297.87,60.007,1489397403,"274151322000052","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,896358.2,896358.2,29331,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397414,1726543.00
03/13/2017 05:30,2,0.000,ALERT,211.93,299.67,60.018,1489397403,"201051344000585","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,633578.4,633578.4,30108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397416,1726544.00
03/13/2017 05:30,2,0.000,ALERT,211.93,299.67,60.007,1489397403,"201051344001230","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,627509.5,627509.5,29822,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397418,1726545.00
03/13/2017 05:30,2,0.000,ALERT,212.38,300.57,60.012,1489397403,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,617638.8,617638.8,30023,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397420,1726546.00
03/13/2017 05:30,2,0.000,ALERT,211.48,299.37,60.007,1489397403,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,635515.3,635515.3,29910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397421,1726547.00
03/13/2017 05:30,2,0.000,ALERT,211.25,297.57,60.018,1489397403,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,732719.0,732719.0,30529,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397423,1726548.00
03/13/2017 05:30,2,0.000,ALERT,212.61,301.47,60.028,1489397403,"201051344000579","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,646185.4,646185.4,29877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397425,1726549.00
03/13/2017 05:30,2,0.000,ALERT,211.70,299.67,60.012,1489397403,"201051344000890","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,629370.9,629370.9,30034,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397427,1726550.00
03/13/2017 05:30,2,0.000,ALERT,211.93,299.07,60.018,1489397403,"201051344000438","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,632318.4,632318.4,29998,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397428,1726551.00
03/13/2017 05:30,2,0.000,ALERT,212.16,298.77,60.007,1489397403,"201051344000417","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,607423.1,607423.1,30298,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397430,1726552.00
03/13/2017 05:30,2,0.000,ALERT,211.03,298.77,60.002,1489397403,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,887353.6,887353.6,29387,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397432,1726553.00
03/13/2017 05:30,2,0.000,ALERT,211.48,298.47,60.002,1489397403,"274151322000076","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,945443.4,945443.4,29493,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397434,1726554.00
03/13/2017 05:30,2,0.000,ALERT,212.38,301.47,60.028,1489397403,"201051344000868","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,627379.3,627379.3,30078,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397436,1726555.00
03/13/2017 05:30,2,0.000,ALERT,210.80,299.07,60.002,1489397403,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,936456.8,936456.8,29612,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397437,1726556.00
03/13/2017 05:30,2,0.000,ALERT,212.16,300.57,60.007,1489397403,"201051344000988","219011344069620",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,581886.1,581886.1,30109,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397439,1726557.00
03/13/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1489397403,"201051344001025","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,631199.4,631199.4,30198,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397441,1726558.00
03/13/2017 05:30,2,0.000,ALERT,212.16,300.87,60.007,1489397403,"201051344000458","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,639478.3,639478.3,29703,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397443,1726559.00
03/13/2017 05:30,2,0.000,ALERT,212.83,300.87,60.012,1489397403,"201051344000853","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,639707.7,639707.7,29546,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397445,1726560.00
03/13/2017 05:30,2,0.000,ALERT,212.16,299.37,60.012,1489397403,"201051344000685","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,632547.9,632547.9,29880,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397446,1726561.00
03/13/2017 05:30,2,0.000,ALERT,212.16,299.07,60.034,1489397403,"201051344000917","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,629051.7,629051.7,29876,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397448,1726562.00
03/13/2017 05:30,2,0.000,ALERT,211.93,299.37,60.002,1489397403,"201051344001145","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,637012.7,637012.7,29718,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397450,1726563.00
03/13/2017 05:30,2,0.000,ALERT,211.93,298.77,60.007,1489397403,"201051344000651","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,625543.6,625543.6,30080,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397452,1726564.00
03/13/2017 05:30,2,0.000,ALERT,210.57,297.26,59.996,1489397403,"274151322000088","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,849973.8,849973.8,29604,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397454,1726565.00
03/13/2017 05:30,2,0.000,ALERT,211.70,297.26,60.007,1489397403,"274151322000068","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,733057.6,733057.6,30454,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397455,1726566.00
03/13/2017 05:30,2,0.000,ALERT,211.48,299.37,60.007,1489397403,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,621527.4,621527.4,30099,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489397457,1726567.00
03/13/2017 05:30,2,0.000,ALERT,211.93,300.87,60.007,1489397403,"201051344000594","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,641227.9,641227.9,29951,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397459,1726568.00
03/13/2017 05:30,2,0.000,ALERT,211.70,299.07,60.034,1489397403,"201051344001203","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,629973.5,629973.5,30148,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397461,1726569.00
03/13/2017 05:30,2,0.000,ALERT,210.57,298.47,60.007,1489397403,"274151322000054","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,868531.0,868531.0,29504,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397463,1726570.00
03/13/2017 05:30,2,0.000,ALERT,212.16,299.37,60.023,1489397403,"201051344000867","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,626585.7,626585.7,30110,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397465,1726571.00
03/13/2017 05:30,2,0.000,ALERT,211.70,299.07,59.986,1489397403,"201051344001093","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,628712.0,628712.0,29971,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397467,1726572.00
03/13/2017 05:30,2,0.000,ALERT,211.93,299.97,59.996,1489397403,"201051344000900","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,647549.6,647549.6,29458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397469,1726573.00
03/13/2017 05:30,2,0.000,ALERT,212.38,299.37,60.002,1489397403,"201051344000648","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,637236.7,637236.7,29527,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397470,1726574.00
03/13/2017 05:30,2,0.000,ALERT,212.38,300.87,59.996,1489397403,"201051344000569","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,649524.6,649524.6,29441,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397472,1726575.00
03/13/2017 05:30,2,0.000,ALERT,212.16,300.27,60.028,1489397403,"201051344000983","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,640420.6,640420.6,29631,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397474,1726576.00
03/13/2017 05:30,2,0.000,ALERT,212.38,299.97,60.018,1489397403,"201051344001158","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,626741.4,626741.4,29984,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397476,1726577.00
03/13/2017 05:30,2,0.000,ALERT,212.83,300.87,59.991,1489397403,"201051344000576","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,640361.7,640361.7,29508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397478,1726578.00
03/13/2017 05:30,2,0.000,ALERT,211.03,296.96,59.991,1489397403,"274151322000087","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,839989.1,839989.1,29863,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489397479,1726579.00
03/13/2017 05:45,2,0.000,ALERT,212.16,299.37,60.007,1489398304,"201051344000645","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,639533.4,639533.4,29550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398306,1726580.00
03/13/2017 05:45,2,0.000,ALERT,210.80,297.57,60.012,1489398304,"274151322000085","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,866287.8,866287.8,29563,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398307,1726581.00
03/13/2017 05:45,2,0.000,ALERT,212.16,299.07,60.007,1489398304,"201051344000633","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,626088.9,626088.9,30087,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398309,1726582.00
03/13/2017 05:45,2,0.000,ALERT,211.70,299.37,60.012,1489398304,"201051344000469","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,628682.7,628682.7,30049,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398311,1726583.00
03/13/2017 05:45,2,0.000,ALERT,211.25,298.47,60.007,1489398304,"201051344000646","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,623284.6,623284.6,29952,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398313,1726584.00
03/13/2017 05:45,2,0.000,ALERT,210.35,298.17,60.028,1489398304,"274151322000052","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,896358.2,896358.2,29333,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398314,1726585.00
03/13/2017 05:45,2,0.000,ALERT,211.48,298.77,60.007,1489398304,"201051344000585","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,633578.4,633578.4,30110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398316,1726586.00
03/13/2017 05:45,2,0.000,ALERT,211.48,299.07,60.007,1489398304,"201051344001230","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,627509.5,627509.5,29824,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398318,1726587.00
03/13/2017 05:45,2,0.000,ALERT,212.16,299.67,60.012,1489398304,"201051344000582","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,617638.8,617638.8,30025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398320,1726588.00
03/13/2017 05:45,2,0.000,ALERT,211.25,298.47,60.018,1489398304,"201051344000955","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,635515.3,635515.3,29912,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398322,1726589.00
03/13/2017 05:45,2,0.000,ALERT,210.80,296.96,60.012,1489398304,"274151322000094","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,732719.0,732719.0,30531,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398324,1726590.00
03/13/2017 05:45,2,0.000,ALERT,211.48,299.37,60.007,1489398304,"201051344000579","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,646185.4,646185.4,29879,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398326,1726591.00
03/13/2017 05:45,2,0.000,ALERT,211.03,298.47,59.991,1489398304,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,629370.9,629370.9,30036,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398327,1726592.00
03/13/2017 05:45,2,0.000,ALERT,211.48,298.17,60.002,1489398304,"201051344000438","219011344069620",0.00,-9.00,0,297.57,300.87,0.0,0.0,0.000,632318.4,632318.4,30000,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398329,1726593.00
03/13/2017 05:45,2,0.000,ALERT,211.70,297.87,60.018,1489398304,"201051344000417","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,607423.1,607423.1,30300,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398331,1726594.00
03/13/2017 05:45,2,0.000,ALERT,210.57,297.57,60.002,1489398304,"274151322000083","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,887353.6,887353.6,29389,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398333,1726595.00
03/13/2017 05:45,2,0.000,ALERT,211.25,297.57,60.012,1489398304,"274151322000076","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,945443.4,945443.4,29495,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398334,1726596.00
03/13/2017 05:45,2,0.000,ALERT,211.25,299.37,60.012,1489398304,"201051344000868","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,627379.3,627379.3,30080,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398336,1726597.00
03/13/2017 05:45,2,0.000,ALERT,210.35,298.17,60.012,1489398304,"274151322000095","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,936456.8,936456.8,29614,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398338,1726598.00
03/13/2017 05:45,2,0.000,ALERT,211.25,298.77,59.975,1489398304,"201051344000988","219011344069620",0.00,-8.00,0,295.46,302.07,0.0,0.0,0.000,581886.1,581886.1,30111,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398340,1726599.00
03/13/2017 05:45,2,0.000,ALERT,211.03,297.26,60.002,1489398304,"201051344001025","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,631199.4,631199.4,30200,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398342,1726600.00
03/13/2017 05:45,2,0.000,ALERT,211.25,298.77,60.023,1489398304,"201051344000458","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,639478.3,639478.3,29705,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398344,1726601.00
03/13/2017 05:45,2,0.000,ALERT,211.93,298.77,60.007,1489398304,"201051344000853","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,639707.7,639707.7,29548,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398345,1726602.00
03/13/2017 05:45,2,0.000,ALERT,211.70,298.17,60.012,1489398304,"201051344000685","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,632547.9,632547.9,29882,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398347,1726603.00
03/13/2017 05:45,2,0.000,ALERT,211.70,297.87,60.012,1489398304,"201051344000917","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,629051.7,629051.7,29878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398349,1726604.00
03/13/2017 05:45,2,0.000,ALERT,211.93,298.77,60.012,1489398304,"201051344001145","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,637012.7,637012.7,29720,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398351,1726605.00
03/13/2017 05:45,2,0.000,ALERT,211.48,297.87,60.007,1489398304,"201051344000651","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,625543.6,625543.6,30082,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398353,1726606.00
03/13/2017 05:45,2,0.000,ALERT,210.57,297.26,60.002,1489398304,"274151322000088","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,849973.8,849973.8,29606,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398354,1726607.00
03/13/2017 05:45,2,0.000,ALERT,211.25,296.66,60.034,1489398304,"274151322000068","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,733057.6,733057.6,30456,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398356,1726608.00
03/13/2017 05:45,2,0.000,ALERT,211.25,298.47,60.002,1489398304,"201051344001135","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,621527.4,621527.4,30101,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398358,1726609.00
03/13/2017 05:45,2,0.000,ALERT,211.25,299.67,60.012,1489398304,"201051344000594","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,641227.9,641227.9,29953,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398360,1726610.00
03/13/2017 05:45,2,0.000,ALERT,211.70,298.47,60.012,1489398304,"201051344001203","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,629973.5,629973.5,30150,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398362,1726611.00
03/13/2017 05:45,2,0.000,ALERT,210.35,297.57,60.007,1489398304,"274151322000054","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,868531.0,868531.0,29506,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398363,1726612.00
03/13/2017 05:45,2,0.000,ALERT,211.93,298.47,60.018,1489398304,"201051344000867","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,626585.7,626585.7,30112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398365,1726613.00
03/13/2017 05:45,2,0.000,ALERT,211.48,298.77,60.007,1489398304,"201051344001093","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,628712.0,628712.0,29973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398367,1726614.00
03/13/2017 05:45,2,0.000,ALERT,211.48,299.07,60.018,1489398304,"201051344000900","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,647549.6,647549.6,29460,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398369,1726615.00
03/13/2017 05:45,2,0.000,ALERT,211.70,298.47,60.007,1489398304,"201051344000648","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,637236.7,637236.7,29529,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398371,1726616.00
03/13/2017 05:45,2,0.000,ALERT,211.70,299.67,60.018,1489398304,"201051344000569","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,649524.6,649524.6,29443,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398373,1726617.00
03/13/2017 05:45,2,0.000,ALERT,211.48,299.07,60.012,1489398304,"201051344000983","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,640420.6,640420.6,29633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398374,1726618.00
03/13/2017 05:45,2,0.000,ALERT,211.70,299.07,60.039,1489398304,"201051344001158","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,626741.4,626741.4,29986,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398376,1726619.00
03/13/2017 05:45,2,0.000,ALERT,212.16,299.67,60.007,1489398304,"201051344000576","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,640361.7,640361.7,29510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489398378,1726620.00
03/13/2017 05:45,2,0.000,ALERT,210.80,296.66,60.007,1489398304,"274151322000087","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,839989.1,839989.1,29865,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489398380,1726621.00
