ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 06:00,2,0.000,ALERT,211.93,299.37,60.018,1489399203,"201051344000645","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,639533.4,639533.4,29552,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399205,1726622.00
03/13/2017 06:00,2,0.000,ALERT,210.12,296.96,60.018,1489399203,"274151322000085","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,866287.8,866287.8,29565,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399207,1726623.00
03/13/2017 06:00,2,0.000,ALERT,211.93,299.07,60.023,1489399203,"201051344000633","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,626088.9,626088.9,30089,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399209,1726624.00
03/13/2017 06:00,2,0.000,ALERT,211.48,299.07,60.023,1489399203,"201051344000469","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,628682.7,628682.7,30051,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399210,1726625.00
03/13/2017 06:00,2,0.000,ALERT,210.35,297.26,60.007,1489399203,"201051344000646","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,623284.6,623284.6,29954,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399212,1726626.00
03/13/2017 06:00,2,0.000,ALERT,209.44,297.26,60.012,1489399203,"274151322000052","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,896358.2,896358.2,29335,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399214,1726627.00
03/13/2017 06:00,2,0.000,ALERT,210.80,297.87,60.034,1489399203,"201051344000585","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,633578.4,633578.4,30112,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399216,1726628.00
03/13/2017 06:00,2,0.000,ALERT,210.57,297.87,60.028,1489399203,"201051344001230","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,627509.5,627509.5,29826,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399218,1726629.00
03/13/2017 06:00,2,0.000,ALERT,211.25,298.47,60.034,1489399203,"201051344000582","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,617638.8,617638.8,30027,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399219,1726630.00
03/13/2017 06:00,2,0.000,ALERT,210.57,297.87,60.028,1489399203,"201051344000955","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,635515.3,635515.3,29914,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399221,1726631.00
03/13/2017 06:00,2,0.000,ALERT,210.35,296.96,60.018,1489399203,"274151322000094","219011344069620",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,732719.0,732719.0,30533,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399223,1726632.00
03/13/2017 06:00,2,0.000,ALERT,211.70,300.27,60.034,1489399203,"201051344000579","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,646185.4,646185.4,29881,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399225,1726633.00
03/13/2017 06:00,2,0.000,ALERT,210.57,298.17,60.023,1489399203,"201051344000890","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,629370.9,629370.9,30038,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399227,1726634.00
03/13/2017 06:00,2,0.000,ALERT,210.80,297.87,59.991,1489399203,"201051344000438","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,632318.4,632318.4,30002,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399228,1726635.00
03/13/2017 06:00,2,0.000,ALERT,211.03,297.26,60.034,1489399203,"201051344000417","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,607423.1,607423.1,30302,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399230,1726636.00
03/13/2017 06:00,2,0.000,ALERT,210.57,297.57,60.018,1489399203,"274151322000083","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,887353.6,887353.6,29391,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399232,1726637.00
03/13/2017 06:00,2,0.000,ALERT,210.80,297.26,60.018,1489399203,"274151322000076","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,945443.4,945443.4,29497,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399234,1726638.00
03/13/2017 06:00,2,0.000,ALERT,211.48,300.27,60.023,1489399203,"201051344000868","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,627379.3,627379.3,30082,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399236,1726639.00
03/13/2017 06:00,2,0.000,ALERT,210.12,298.17,60.012,1489399203,"274151322000095","219011344069620",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,936456.8,936456.8,29616,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399238,1726640.00
03/13/2017 06:00,2,0.000,ALERT,211.25,299.37,60.023,1489399203,"201051344000988","219011344069620",0.00,-8.00,0,293.96,300.87,0.0,0.0,0.000,581886.1,581886.1,30113,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399239,1726641.00
03/13/2017 06:00,2,0.000,ALERT,210.57,296.96,60.039,1489399203,"201051344001025","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,631199.4,631199.4,30202,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399241,1726642.00
03/13/2017 06:00,2,0.000,ALERT,211.25,299.37,60.018,1489399203,"201051344000458","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,639478.3,639478.3,29707,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399243,1726643.00
03/13/2017 06:00,2,0.000,ALERT,212.16,299.37,60.023,1489399203,"201051344000853","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,639707.7,639707.7,29550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399245,1726644.00
03/13/2017 06:00,2,0.000,ALERT,211.25,297.87,60.018,1489399203,"201051344000685","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,632547.9,632547.9,29884,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399247,1726645.00
03/13/2017 06:00,2,0.000,ALERT,211.03,297.26,60.007,1489399203,"201051344000917","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,629051.7,629051.7,29880,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399248,1726646.00
03/13/2017 06:00,2,0.000,ALERT,211.03,297.87,60.007,1489399203,"201051344001145","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,637012.7,637012.7,29722,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399250,1726647.00
03/13/2017 06:00,2,0.000,ALERT,210.80,296.96,60.012,1489399203,"201051344000651","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,625543.6,625543.6,30084,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399252,1726648.00
03/13/2017 06:00,2,0.000,ALERT,209.90,296.36,60.007,1489399203,"274151322000088","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,849973.8,849973.8,29608,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399254,1726649.00
03/13/2017 06:00,2,0.000,ALERT,211.03,296.36,59.996,1489399203,"274151322000068","219011344069620",0.00,-7.00,0,294.56,297.87,0.0,0.0,0.000,733057.6,733057.6,30458,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399256,1726650.00
03/13/2017 06:00,2,0.000,ALERT,210.35,297.57,60.002,1489399203,"201051344001135","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,621527.4,621527.4,30103,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399258,1726651.00
03/13/2017 06:00,2,0.000,ALERT,211.03,299.97,60.012,1489399203,"201051344000594","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,641227.9,641227.9,29955,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399259,1726652.00
03/13/2017 06:00,2,0.000,ALERT,211.03,297.57,59.954,1489399203,"201051344001203","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,629973.5,629973.5,30152,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399261,1726653.00
03/13/2017 06:00,2,0.000,ALERT,209.90,297.26,59.996,1489399203,"274151322000054","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,868531.0,868531.0,29508,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399263,1726654.00
03/13/2017 06:00,2,0.000,ALERT,211.70,298.77,60.039,1489399203,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,626585.7,626585.7,30114,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399265,1726655.00
03/13/2017 06:00,2,0.000,ALERT,210.80,297.87,60.023,1489399203,"201051344001093","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,628712.0,628712.0,29975,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399267,1726656.00
03/13/2017 06:00,2,0.000,ALERT,211.48,299.67,59.970,1489399203,"201051344000900","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,647549.6,647549.6,29462,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399268,1726657.00
03/13/2017 06:00,2,0.000,ALERT,211.48,298.47,59.996,1489399203,"201051344000648","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,637236.7,637236.7,29531,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399270,1726658.00
03/13/2017 06:00,2,0.000,ALERT,211.48,299.67,59.996,1489399203,"201051344000569","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,649524.6,649524.6,29445,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489399272,1726659.00
03/13/2017 06:00,2,0.000,ALERT,211.48,299.07,60.007,1489399203,"201051344000983","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,640420.6,640420.6,29635,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399274,1726660.00
03/13/2017 06:00,2,0.000,ALERT,211.70,299.07,59.996,1489399203,"201051344001158","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,626741.4,626741.4,29988,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399276,1726661.00
03/13/2017 06:00,2,0.000,ALERT,211.93,299.67,59.991,1489399203,"201051344000576","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,640361.7,640361.7,29512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399277,1726662.00
03/13/2017 06:00,2,0.000,ALERT,210.12,295.46,59.986,1489399203,"274151322000087","219011344069620",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,839989.1,839989.1,29867,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489399279,1726663.00
03/13/2017 06:15,2,0.000,ALERT,211.25,297.87,59.996,1489400105,"201051344000645","219011344069620",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,639533.4,639533.4,29554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400107,1726664.00
03/13/2017 06:15,2,0.000,ALERT,210.57,297.26,59.981,1489400105,"274151322000085","219011344069620",0.00,-8.50,0,292.76,298.77,0.0,0.0,0.000,866287.8,866287.8,29567,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400109,1726665.00
03/13/2017 06:15,2,0.000,ALERT,211.48,297.57,59.959,1489400105,"201051344000633","219011344069620",0.00,-8.50,0,293.36,300.57,0.0,0.0,0.000,626088.9,626088.9,30091,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400111,1726666.00
03/13/2017 06:15,2,0.000,ALERT,210.80,297.87,59.959,1489400105,"201051344000469","219011344069620",0.00,-9.00,0,293.96,300.57,0.0,0.0,0.000,628682.7,628682.7,30053,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400113,1726667.00
03/13/2017 06:15,2,0.000,ALERT,210.35,296.96,59.959,1489400105,"201051344000646","219011344069620",0.00,-9.00,0,293.06,299.07,0.0,0.0,0.000,623284.6,623284.6,29956,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400114,1726668.00
03/13/2017 06:15,2,0.000,ALERT,210.12,298.17,59.938,1489400105,"274151322000052","219011344069620",0.00,-8.50,0,292.46,299.07,0.0,0.0,0.000,896358.2,896358.2,29337,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400116,1726669.00
03/13/2017 06:15,2,0.000,ALERT,210.80,297.26,59.959,1489400105,"201051344000585","219011344069620",0.00,-8.00,0,293.06,299.07,0.0,0.0,0.000,633578.4,633578.4,30114,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400118,1726670.00
03/13/2017 06:15,2,0.000,ALERT,210.35,297.26,59.949,1489400105,"201051344001230","219011344069620",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,627509.5,627509.5,29828,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400120,1726671.00
03/13/2017 06:15,2,0.000,ALERT,211.03,297.57,59.933,1489400105,"201051344000582","219011344069620",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,617638.8,617638.8,30029,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400122,1726672.00
03/13/2017 06:15,2,0.000,ALERT,210.12,296.66,59.912,1489400105,"201051344000955","219011344069620",0.00,-8.50,0,293.36,299.67,0.0,0.0,0.000,635515.3,635515.3,29916,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400123,1726673.00
03/13/2017 06:15,2,0.000,ALERT,210.57,296.66,59.959,1489400105,"274151322000094","219011344069620",0.00,-9.00,0,292.16,298.17,0.0,0.0,0.000,732719.0,732719.0,30535,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400125,1726674.00
03/13/2017 06:15,2,0.000,ALERT,210.57,298.17,59.959,1489400105,"201051344000579","219011344069620",0.00,-8.00,0,295.46,302.07,0.0,0.0,0.000,646185.4,646185.4,29883,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400127,1726675.00
03/13/2017 06:15,2,0.000,ALERT,210.35,297.26,59.912,1489400105,"201051344000890","219011344069620",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,629370.9,629370.9,30040,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400129,1726676.00
03/13/2017 06:15,2,0.000,ALERT,210.57,296.66,59.944,1489400105,"201051344000438","219011344069620",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,632318.4,632318.4,30004,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400131,1726677.00
03/13/2017 06:15,2,0.000,ALERT,210.80,296.36,59.922,1489400105,"201051344000417","219011344069620",0.00,-9.00,0,293.06,299.07,0.0,0.0,0.000,607423.1,607423.1,30304,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400132,1726678.00
03/13/2017 06:15,2,0.000,ALERT,210.57,297.26,59.949,1489400105,"274151322000083","219011344069620",0.00,-8.50,0,293.36,299.37,0.0,0.0,0.000,887353.6,887353.6,29393,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400134,1726679.00
03/13/2017 06:15,2,0.000,ALERT,211.25,297.57,59.949,1489400105,"274151322000076","219011344069620",0.00,-8.50,0,292.76,299.37,0.0,0.0,0.000,945443.4,945443.4,29499,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400136,1726680.00
03/13/2017 06:15,2,0.000,ALERT,210.80,298.47,59.970,1489400105,"201051344000868","219011344069620",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,627379.3,627379.3,30084,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400138,1726681.00
03/13/2017 06:15,2,0.000,ALERT,210.35,298.47,59.975,1489400105,"274151322000095","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,936456.8,936456.8,29618,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400140,1726682.00
03/13/2017 06:15,2,0.000,ALERT,210.35,297.26,59.944,1489400105,"201051344000988","219011344069620",0.00,-8.00,0,292.16,300.87,0.0,0.0,0.000,581886.1,581886.1,30115,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400142,1726683.00
03/13/2017 06:15,2,0.000,ALERT,210.35,295.76,59.949,1489400105,"201051344001025","219011344069620",0.00,-9.00,0,292.76,299.67,0.0,0.0,0.000,631199.4,631199.4,30204,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400143,1726684.00
03/13/2017 06:15,2,0.000,ALERT,210.57,297.57,59.954,1489400105,"201051344000458","219011344069620",0.00,-6.50,0,294.56,301.77,0.0,0.0,0.000,639478.3,639478.3,29709,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400145,1726685.00
03/13/2017 06:15,2,0.000,ALERT,211.03,297.26,59.944,1489400105,"201051344000853","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,639707.7,639707.7,29552,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400147,1726686.00
03/13/2017 06:15,2,0.000,ALERT,210.57,296.66,59.959,1489400105,"201051344000685","219011344069620",0.00,-8.50,0,293.36,299.37,0.0,0.0,0.000,632547.9,632547.9,29886,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400149,1726687.00
03/13/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1489400105,"201051344000917","219011344069620",0.00,-6.50,0,292.16,298.77,0.0,0.0,0.000,629051.7,629051.7,29882,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400150,1726688.00
03/13/2017 06:15,2,0.000,ALERT,211.03,297.26,59.938,1489400105,"201051344001145","219011344069620",0.00,-8.50,0,293.96,299.97,0.0,0.0,0.000,637012.7,637012.7,29724,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400152,1726689.00
03/13/2017 06:15,2,0.000,ALERT,210.57,296.06,59.959,1489400105,"201051344000651","219011344069620",0.00,-11.00,0,293.06,298.77,0.0,0.0,0.000,625543.6,625543.6,30086,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400154,1726690.00
03/13/2017 06:15,2,0.000,ALERT,210.35,296.96,59.954,1489400105,"274151322000088","219011344069620",0.00,-7.00,0,292.16,298.17,0.0,0.0,0.000,849973.8,849973.8,29610,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400156,1726691.00
03/13/2017 06:15,2,0.000,ALERT,211.25,296.36,59.959,1489400105,"274151322000068","219011344069620",0.00,-7.00,0,292.16,297.87,0.0,0.0,0.000,733057.6,733057.6,30460,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400158,1726692.00
03/13/2017 06:15,2,0.000,ALERT,210.35,296.96,59.970,1489400105,"201051344001135","219011344069620",0.00,-8.50,0,293.66,299.97,0.0,0.0,0.000,621527.4,621527.4,30105,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400159,1726693.00
03/13/2017 06:15,2,0.000,ALERT,210.57,298.47,60.018,1489400105,"201051344000594","219011344069620",0.00,-9.00,0,294.56,301.17,0.0,0.0,0.000,641227.9,641227.9,29957,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400161,1726694.00
03/13/2017 06:15,2,0.000,ALERT,210.57,296.36,59.986,1489400105,"201051344001203","219011344069620",0.00,-9.00,0,293.36,300.87,0.0,0.0,0.000,629973.5,629973.5,30154,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400163,1726695.00
03/13/2017 06:15,2,0.000,ALERT,210.35,297.57,59.975,1489400105,"274151322000054","219011344069620",0.00,-8.00,0,292.76,299.07,0.0,0.0,0.000,868531.0,868531.0,29510,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400165,1726696.00
03/13/2017 06:15,2,0.000,ALERT,211.25,297.26,59.965,1489400105,"201051344000867","219011344069620",0.00,-7.00,0,293.96,301.47,0.0,0.0,0.000,626585.7,626585.7,30116,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400167,1726697.00
03/13/2017 06:15,2,0.000,ALERT,210.35,296.66,59.970,1489400105,"201051344001093","219011344069620",0.00,-6.50,0,293.36,299.37,0.0,0.0,0.000,628712.0,628712.0,29977,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400169,1726698.00
03/13/2017 06:15,2,0.000,ALERT,210.57,297.57,59.970,1489400105,"201051344000900","219011344069620",0.00,-8.50,0,294.26,300.57,0.0,0.0,0.000,647549.6,647549.6,29464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400171,1726699.00
03/13/2017 06:15,2,0.000,ALERT,211.03,296.66,59.970,1489400105,"201051344000648","219011344069620",0.00,-9.00,0,293.96,300.87,0.0,0.0,0.000,637236.7,637236.7,29533,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489400172,1726700.00
03/13/2017 06:15,2,0.000,ALERT,211.48,299.07,59.928,1489400105,"201051344000569","219011344069620",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,649524.6,649524.6,29447,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400174,1726701.00
03/13/2017 06:15,2,0.000,ALERT,211.48,298.77,59.965,1489400105,"201051344000983","219011344069620",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,640420.6,640420.6,29637,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400176,1726702.00
03/13/2017 06:15,2,0.000,ALERT,211.70,298.47,59.922,1489400105,"201051344001158","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,626741.4,626741.4,29990,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400178,1726703.00
03/13/2017 06:15,2,0.000,ALERT,211.70,299.07,59.965,1489400105,"201051344000576","219011344069620",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,640361.7,640361.7,29514,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400180,1726704.00
03/13/2017 06:15,2,0.000,ALERT,211.48,297.57,59.959,1489400105,"274151322000087","219011344069620",0.00,-7.00,0,291.85,298.47,0.0,0.0,0.000,839989.1,839989.1,29869,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489400182,1726705.00
03/13/2017 06:30,2,0.000,ALERT,211.48,298.17,59.933,1489401003,"201051344000645","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,639533.4,639533.4,29556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401005,1726706.00
03/13/2017 06:30,2,0.000,ALERT,210.35,296.96,59.970,1489401003,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,866287.8,866287.8,29569,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401007,1726707.00
03/13/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1489401003,"201051344000633","219011344069620",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,626088.9,626088.9,30093,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401009,1726708.00
03/13/2017 06:30,2,0.000,ALERT,211.03,297.87,59.975,1489401003,"201051344000469","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,628682.7,628682.7,30055,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401010,1726709.00
03/13/2017 06:30,2,0.000,ALERT,210.80,297.57,59.965,1489401003,"201051344000646","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,623284.6,623284.6,29958,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401012,1726710.00
03/13/2017 06:30,2,0.000,ALERT,210.12,297.87,59.970,1489401003,"274151322000052","219011344069620",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,896358.2,896358.2,29339,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401014,1726711.00
03/13/2017 06:30,2,0.000,ALERT,211.03,297.87,59.981,1489401003,"201051344000585","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,633578.4,633578.4,30116,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401016,1726712.00
03/13/2017 06:30,2,0.000,ALERT,211.03,298.17,59.970,1489401003,"201051344001230","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,627509.5,627509.5,29830,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401018,1726713.00
03/13/2017 06:30,2,0.000,ALERT,211.48,298.47,59.970,1489401003,"201051344000582","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,617638.8,617638.8,30031,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401019,1726714.00
03/13/2017 06:30,2,0.000,ALERT,210.57,297.57,60.002,1489401003,"201051344000955","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,635515.3,635515.3,29918,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401021,1726715.00
03/13/2017 06:30,2,0.000,ALERT,210.35,296.66,59.970,1489401003,"274151322000094","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,732719.0,732719.0,30537,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401023,1726716.00
03/13/2017 06:30,2,0.000,ALERT,211.03,298.47,59.975,1489401003,"201051344000579","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,646185.4,646185.4,29885,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401025,1726717.00
03/13/2017 06:30,2,0.000,ALERT,210.80,297.87,59.975,1489401003,"201051344000890","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,629370.9,629370.9,30042,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401027,1726718.00
03/13/2017 06:30,2,0.000,ALERT,211.70,298.47,59.970,1489401003,"201051344000438","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,632318.4,632318.4,30006,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401028,1726719.00
03/13/2017 06:30,2,0.000,ALERT,211.70,298.17,59.986,1489401003,"201051344000417","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,607423.1,607423.1,30306,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401030,1726720.00
03/13/2017 06:30,2,0.000,ALERT,211.03,298.17,59.981,1489401003,"274151322000083","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,887353.6,887353.6,29395,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401032,1726721.00
03/13/2017 06:30,2,0.000,ALERT,211.48,297.87,60.002,1489401003,"274151322000076","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,945443.4,945443.4,29501,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401034,1726722.00
03/13/2017 06:30,2,0.000,ALERT,211.25,299.37,60.007,1489401003,"201051344000868","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,627379.3,627379.3,30086,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401036,1726723.00
03/13/2017 06:30,2,0.000,ALERT,210.57,298.47,60.007,1489401003,"274151322000095","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,936456.8,936456.8,29620,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401038,1726724.00
03/13/2017 06:30,2,0.000,ALERT,211.25,298.47,60.018,1489401003,"201051344000988","219011344069620",0.00,-8.00,0,293.36,299.67,0.0,0.0,0.000,581886.1,581886.1,30117,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401040,1726725.00
03/13/2017 06:30,2,0.000,ALERT,211.25,297.57,59.975,1489401003,"201051344001025","219011344069620",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,631199.4,631199.4,30206,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401042,1726726.00
03/13/2017 06:30,2,0.000,ALERT,211.25,298.77,59.954,1489401003,"201051344000458","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,639478.3,639478.3,29711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401044,1726727.00
03/13/2017 06:30,2,0.000,ALERT,211.70,298.47,59.981,1489401003,"201051344000853","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,639707.7,639707.7,29554,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401045,1726728.00
03/13/2017 06:30,2,0.000,ALERT,211.70,297.87,60.012,1489401003,"201051344000685","219011344069620",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,632547.9,632547.9,29888,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401047,1726729.00
03/13/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1489401003,"201051344000917","219011344069620",0.00,-6.50,0,293.66,299.07,0.0,0.0,0.000,629051.7,629051.7,29884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401049,1726730.00
03/13/2017 06:30,2,0.000,ALERT,211.70,298.47,59.975,1489401003,"201051344001145","219011344069620",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,637012.7,637012.7,29726,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401051,1726731.00
03/13/2017 06:30,2,0.000,ALERT,211.48,297.57,59.965,1489401003,"201051344000651","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,625543.6,625543.6,30088,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401053,1726732.00
03/13/2017 06:30,2,0.000,ALERT,210.35,297.87,59.917,1489401003,"274151322000088","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,849973.8,849973.8,29612,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401054,1726733.00
03/13/2017 06:30,2,0.000,ALERT,211.25,297.57,59.938,1489401003,"274151322000068","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,733057.6,733057.6,30462,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401056,1726734.00
03/13/2017 06:30,2,0.000,ALERT,210.80,297.87,59.970,1489401003,"201051344001135","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,621527.4,621527.4,30107,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401058,1726735.00
03/13/2017 06:30,2,0.000,ALERT,210.80,299.07,59.965,1489401003,"201051344000594","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,641227.9,641227.9,29959,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401060,1726736.00
03/13/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1489401003,"201051344001203","219011344069620",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,629973.5,629973.5,30156,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401061,1726737.00
03/13/2017 06:30,2,0.000,ALERT,210.35,297.57,59.965,1489401003,"274151322000054","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,868531.0,868531.0,29512,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401063,1726738.00
03/13/2017 06:30,2,0.000,ALERT,211.48,298.17,59.922,1489401003,"201051344000867","219011344069620",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,626585.7,626585.7,30118,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401065,1726739.00
03/13/2017 06:30,2,0.000,ALERT,211.25,298.17,59.970,1489401003,"201051344001093","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,628712.0,628712.0,29979,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401067,1726740.00
03/13/2017 06:30,2,0.000,ALERT,211.03,298.77,59.949,1489401003,"201051344000900","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,647549.6,647549.6,29466,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401069,1726741.00
03/13/2017 06:30,2,0.000,ALERT,211.25,297.87,59.965,1489401003,"201051344000648","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,637236.7,637236.7,29535,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401071,1726742.00
03/13/2017 06:30,2,0.000,ALERT,211.25,299.07,60.007,1489401003,"201051344000569","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,649524.6,649524.6,29449,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401073,1726743.00
03/13/2017 06:30,2,0.000,ALERT,211.03,298.47,59.965,1489401003,"201051344000983","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,640420.6,640420.6,29639,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401074,1726744.00
03/13/2017 06:30,2,0.000,ALERT,211.48,298.47,59.970,1489401003,"201051344001158","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,626741.4,626741.4,29992,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401076,1726745.00
03/13/2017 06:30,2,0.000,ALERT,211.48,298.77,59.933,1489401003,"201051344000576","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,640361.7,640361.7,29516,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401078,1726746.00
03/13/2017 06:30,2,0.000,ALERT,210.80,296.96,59.959,1489401003,"274151322000087","219011344069620",0.00,-7.00,0,293.96,299.07,0.0,0.0,0.000,839989.1,839989.1,29871,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401080,1726747.00
03/13/2017 06:45,2,0.000,ALERT,211.93,299.37,60.023,1489401903,"201051344000645","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,639533.4,639533.4,29558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401906,1726748.00
03/13/2017 06:45,2,0.000,ALERT,210.80,298.17,59.975,1489401903,"274151322000085","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,866287.8,866287.8,29571,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401907,1726749.00
03/13/2017 06:45,2,0.000,ALERT,212.16,299.07,59.954,1489401903,"201051344000633","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,626088.9,626088.9,30095,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401909,1726750.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.37,59.975,1489401903,"201051344000469","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,628682.7,628682.7,30057,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401911,1726751.00
03/13/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1489401903,"201051344000646","219011344069620",0.00,-9.00,0,295.16,303.28,0.0,0.0,0.000,623284.6,623284.6,29960,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401913,1726752.00
03/13/2017 06:45,2,0.000,ALERT,210.35,298.47,59.981,1489401903,"274151322000052","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,896358.2,896358.2,29341,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401915,1726753.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.37,60.002,1489401903,"201051344000585","219011344069620",0.00,-8.00,0,295.16,303.28,0.0,0.0,0.000,633578.4,633578.4,30118,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401916,1726754.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.67,59.981,1489401903,"201051344001230","219011344069620",0.00,-8.50,0,296.06,303.88,0.0,0.0,0.000,627509.5,627509.5,29832,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401918,1726755.00
03/13/2017 06:45,2,0.000,ALERT,212.16,299.97,59.986,1489401903,"201051344000582","219011344069620",0.00,-10.00,0,296.36,304.18,0.0,0.0,0.000,617638.8,617638.8,30033,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401920,1726756.00
03/13/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1489401903,"201051344000955","219011344069620",0.00,-8.50,0,295.76,303.58,0.0,0.0,0.000,635515.3,635515.3,29920,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401922,1726757.00
03/13/2017 06:45,2,0.000,ALERT,210.80,297.57,59.959,1489401903,"274151322000094","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,732719.0,732719.0,30539,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401923,1726758.00
03/13/2017 06:45,2,0.000,ALERT,211.48,299.97,60.028,1489401903,"201051344000579","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,646185.4,646185.4,29887,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401925,1726759.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.67,59.970,1489401903,"201051344000890","219011344069620",0.00,-8.00,0,296.06,304.78,0.0,0.0,0.000,629370.9,629370.9,30044,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401927,1726760.00
03/13/2017 06:45,2,0.000,ALERT,211.93,299.37,59.981,1489401903,"201051344000438","219011344069620",0.00,-9.00,0,296.06,303.88,0.0,0.0,0.000,632318.4,632318.4,30008,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401929,1726761.00
03/13/2017 06:45,2,0.000,ALERT,211.93,298.77,60.007,1489401903,"201051344000417","219011344069620",0.00,-9.00,0,295.46,303.28,0.0,0.0,0.000,607423.1,607423.1,30308,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401931,1726762.00
03/13/2017 06:45,2,0.000,ALERT,211.03,299.07,59.981,1489401903,"274151322000083","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,887353.6,887353.6,29397,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401932,1726763.00
03/13/2017 06:45,2,0.000,ALERT,211.70,298.17,59.981,1489401903,"274151322000076","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,945443.4,945443.4,29503,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401934,1726764.00
03/13/2017 06:45,2,0.000,ALERT,211.48,300.27,59.981,1489401903,"201051344000868","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,627379.3,627379.3,30088,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401936,1726765.00
