ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 06:45,2,0.000,ALERT,211.03,299.07,59.975,1489401903,"274151322000095","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,936456.8,936456.8,29622,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401938,1726766.00
03/13/2017 06:45,2,0.000,ALERT,211.48,299.37,59.975,1489401903,"201051344000988","219011344069620",0.00,-8.00,0,293.96,300.57,0.0,0.0,0.000,581886.1,581886.1,30119,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401940,1726767.00
03/13/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1489401903,"201051344001025","219011344069620",0.00,-9.00,0,295.16,303.88,0.0,0.0,0.000,631199.4,631199.4,30208,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401942,1726768.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.97,59.991,1489401903,"201051344000458","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,639478.3,639478.3,29713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401943,1726769.00
03/13/2017 06:45,2,0.000,ALERT,212.16,299.37,59.970,1489401903,"201051344000853","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,639707.7,639707.7,29556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401945,1726770.00
03/13/2017 06:45,2,0.000,ALERT,211.93,299.07,59.970,1489401903,"201051344000685","219011344069620",0.00,-8.50,0,295.76,303.88,0.0,0.0,0.000,632547.9,632547.9,29890,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401947,1726771.00
03/13/2017 06:45,2,0.000,ALERT,211.93,298.77,59.965,1489401903,"201051344000917","219011344069620",0.00,-6.50,0,294.56,302.37,0.0,0.0,0.000,629051.7,629051.7,29886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401949,1726772.00
03/13/2017 06:45,2,0.000,ALERT,211.93,299.37,59.991,1489401903,"201051344001145","219011344069620",0.00,-8.50,0,296.06,304.48,0.0,0.0,0.000,637012.7,637012.7,29728,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401951,1726773.00
03/13/2017 06:45,2,0.000,ALERT,211.93,298.47,59.965,1489401903,"201051344000651","219011344069620",0.00,-11.00,0,295.16,302.98,0.0,0.0,0.000,625543.6,625543.6,30090,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401953,1726774.00
03/13/2017 06:45,2,0.000,ALERT,210.80,297.87,59.959,1489401903,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,849973.8,849973.8,29614,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401955,1726775.00
03/13/2017 06:45,2,0.000,ALERT,211.70,297.87,59.959,1489401903,"274151322000068","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,733057.6,733057.6,30464,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401956,1726776.00
03/13/2017 06:45,2,0.000,ALERT,211.48,299.07,59.965,1489401903,"201051344001135","219011344069620",0.00,-8.50,0,296.06,303.88,0.0,0.0,0.000,621527.4,621527.4,30109,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401958,1726777.00
03/13/2017 06:45,2,0.000,ALERT,211.25,299.97,59.965,1489401903,"201051344000594","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,641227.9,641227.9,29961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401960,1726778.00
03/13/2017 06:45,2,0.000,ALERT,211.70,298.47,59.917,1489401903,"201051344001203","219011344069620",0.00,-9.00,0,295.76,304.78,0.0,0.0,0.000,629973.5,629973.5,30158,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401962,1726779.00
03/13/2017 06:45,2,0.000,ALERT,211.03,298.47,59.959,1489401903,"274151322000054","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,868531.0,868531.0,29514,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489401964,1726780.00
03/13/2017 06:45,2,0.000,ALERT,211.93,298.77,59.965,1489401903,"201051344000867","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,626585.7,626585.7,30120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401966,1726781.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.37,59.933,1489401903,"201051344001093","219011344069620",0.00,-7.00,0,295.46,302.98,0.0,0.0,0.000,628712.0,628712.0,29981,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401967,1726782.00
03/13/2017 06:45,2,0.000,ALERT,211.48,299.37,59.954,1489401903,"201051344000900","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,647549.6,647549.6,29468,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401969,1726783.00
03/13/2017 06:45,2,0.000,ALERT,211.70,298.77,59.949,1489401903,"201051344000648","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,637236.7,637236.7,29537,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401971,1726784.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.97,59.949,1489401903,"201051344000569","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,649524.6,649524.6,29451,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401973,1726785.00
03/13/2017 06:45,2,0.000,ALERT,211.48,299.37,59.949,1489401903,"201051344000983","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,640420.6,640420.6,29641,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401974,1726786.00
03/13/2017 06:45,2,0.000,ALERT,211.70,299.37,59.954,1489401903,"201051344001158","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,626741.4,626741.4,29994,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401976,1726787.00
03/13/2017 06:45,2,0.000,ALERT,211.93,299.97,59.949,1489401903,"201051344000576","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,640361.7,640361.7,29518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401978,1726788.00
03/13/2017 06:45,2,0.000,ALERT,211.03,297.26,59.938,1489401903,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,839989.1,839989.1,29873,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489401980,1726789.00
03/13/2017 07:00,2,0.000,ALERT,211.70,299.07,60.007,1489402803,"201051344000645","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,639533.4,639533.4,29560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402805,1726790.00
03/13/2017 07:00,2,0.000,ALERT,210.80,298.17,59.996,1489402803,"274151322000085","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,866287.8,866287.8,29573,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402807,1726791.00
03/13/2017 07:00,2,0.000,ALERT,211.93,299.07,59.996,1489402803,"201051344000633","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,626088.9,626088.9,30097,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402809,1726792.00
03/13/2017 07:00,2,0.000,ALERT,211.25,299.07,60.007,1489402803,"201051344000469","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,628682.7,628682.7,30059,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402811,1726793.00
03/13/2017 07:00,2,0.000,ALERT,211.03,298.47,60.007,1489402803,"201051344000646","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,623284.6,623284.6,29962,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402812,1726794.00
03/13/2017 07:00,2,0.000,ALERT,210.35,298.77,59.996,1489402803,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,896358.2,896358.2,29343,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402814,1726795.00
03/13/2017 07:00,2,0.000,ALERT,211.48,298.77,59.996,1489402803,"201051344000585","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,633578.4,633578.4,30120,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402816,1726796.00
03/13/2017 07:00,2,0.000,ALERT,211.25,298.77,60.002,1489402803,"201051344001230","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,627509.5,627509.5,29834,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402818,1726797.00
03/13/2017 07:00,2,0.000,ALERT,211.70,299.37,59.996,1489402803,"201051344000582","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,617638.8,617638.8,30035,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402820,1726798.00
03/13/2017 07:00,2,0.000,ALERT,210.80,298.47,60.028,1489402803,"201051344000955","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,635515.3,635515.3,29922,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402821,1726799.00
03/13/2017 07:00,2,0.000,ALERT,210.57,297.26,59.981,1489402803,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,732719.0,732719.0,30541,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402823,1726800.00
03/13/2017 07:00,2,0.000,ALERT,211.25,299.37,59.996,1489402803,"201051344000579","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,646185.4,646185.4,29889,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402825,1726801.00
03/13/2017 07:00,2,0.000,ALERT,211.03,299.07,60.007,1489402803,"201051344000890","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,629370.9,629370.9,30046,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402827,1726802.00
03/13/2017 07:00,2,0.000,ALERT,211.48,298.77,59.959,1489402803,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,632318.4,632318.4,30010,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402829,1726803.00
03/13/2017 07:00,2,0.000,ALERT,211.70,298.47,59.996,1489402803,"201051344000417","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,607423.1,607423.1,30310,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402830,1726804.00
03/13/2017 07:00,2,0.000,ALERT,210.80,298.77,60.002,1489402803,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,887353.6,887353.6,29399,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402832,1726805.00
03/13/2017 07:00,2,0.000,ALERT,211.25,297.87,59.996,1489402803,"274151322000076","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,945443.4,945443.4,29505,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402834,1726806.00
03/13/2017 07:00,2,0.000,ALERT,211.25,299.97,60.002,1489402803,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,627379.3,627379.3,30090,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402836,1726807.00
03/13/2017 07:00,2,0.000,ALERT,210.80,299.07,60.023,1489402803,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,936456.8,936456.8,29624,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402838,1726808.00
03/13/2017 07:00,2,0.000,ALERT,211.03,298.77,59.954,1489402803,"201051344000988","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,581886.1,581886.1,30121,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402839,1726809.00
03/13/2017 07:00,2,0.000,ALERT,211.03,297.87,60.007,1489402803,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,631199.4,631199.4,30210,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402841,1726810.00
03/13/2017 07:00,2,0.000,ALERT,211.25,299.37,60.007,1489402803,"201051344000458","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,639478.3,639478.3,29715,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402843,1726811.00
03/13/2017 07:00,2,0.000,ALERT,211.93,299.07,60.002,1489402803,"201051344000853","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,639707.7,639707.7,29558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402845,1726812.00
03/13/2017 07:00,2,0.000,ALERT,211.70,298.77,59.996,1489402803,"201051344000685","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,632547.9,632547.9,29892,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402847,1726813.00
03/13/2017 07:00,2,0.000,ALERT,211.48,298.47,60.007,1489402803,"201051344000917","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,629051.7,629051.7,29888,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402848,1726814.00
03/13/2017 07:00,2,0.000,ALERT,211.70,299.07,60.002,1489402803,"201051344001145","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,637012.7,637012.7,29730,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402850,1726815.00
03/13/2017 07:00,2,0.000,ALERT,211.48,298.47,60.012,1489402803,"201051344000651","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,625543.6,625543.6,30092,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402852,1726816.00
03/13/2017 07:00,2,0.000,ALERT,210.35,297.57,60.007,1489402803,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,849973.8,849973.8,29616,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402854,1726817.00
03/13/2017 07:00,2,0.000,ALERT,211.25,297.26,60.007,1489402803,"274151322000068","219011344069620",0.00,-8.00,0,295.76,299.07,0.0,0.0,0.000,733057.6,733057.6,30466,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402856,1726818.00
03/13/2017 07:00,2,0.000,ALERT,211.03,298.77,60.012,1489402803,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,621527.4,621527.4,30111,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402858,1726819.00
03/13/2017 07:00,2,0.000,ALERT,211.03,299.67,60.018,1489402803,"201051344000594","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,641227.9,641227.9,29963,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402859,1726820.00
03/13/2017 07:00,2,0.000,ALERT,211.48,298.47,60.002,1489402803,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,629973.5,629973.5,30160,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402861,1726821.00
03/13/2017 07:00,2,0.000,ALERT,210.57,298.47,60.007,1489402803,"274151322000054","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,868531.0,868531.0,29516,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402863,1726822.00
03/13/2017 07:00,2,0.000,ALERT,211.70,298.77,59.965,1489402803,"201051344000867","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,626585.7,626585.7,30122,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402865,1726823.00
03/13/2017 07:00,2,0.000,ALERT,211.48,298.47,60.012,1489402803,"201051344001093","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,628712.0,628712.0,29983,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402867,1726824.00
03/13/2017 07:00,2,0.000,ALERT,211.25,299.07,60.002,1489402803,"201051344000900","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,647549.6,647549.6,29470,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402869,1726825.00
03/13/2017 07:00,2,0.000,ALERT,211.48,298.17,60.012,1489402803,"201051344000648","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,637236.7,637236.7,29539,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402870,1726826.00
03/13/2017 07:00,2,0.000,ALERT,211.48,299.67,60.012,1489402803,"201051344000569","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,649524.6,649524.6,29453,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489402872,1726827.00
03/13/2017 07:00,2,0.000,ALERT,211.48,299.37,60.012,1489402803,"201051344000983","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,640420.6,640420.6,29643,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402874,1726828.00
03/13/2017 07:00,2,0.000,ALERT,211.48,299.07,60.018,1489402803,"201051344001158","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,626741.4,626741.4,29996,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402876,1726829.00
03/13/2017 07:00,2,0.000,ALERT,211.70,299.37,60.007,1489402803,"201051344000576","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,640361.7,640361.7,29520,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402878,1726830.00
03/13/2017 07:00,2,0.000,ALERT,210.80,296.66,60.007,1489402803,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,839989.1,839989.1,29875,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489402879,1726831.00
03/13/2017 07:15,2,0.000,ALERT,211.48,298.17,59.970,1489403703,"201051344000645","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,639533.4,639533.4,29562,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403705,1726832.00
03/13/2017 07:15,2,0.000,ALERT,210.12,296.66,59.986,1489403703,"274151322000085","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,866287.8,866287.8,29575,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403707,1726833.00
03/13/2017 07:15,2,0.000,ALERT,211.48,298.17,59.975,1489403703,"201051344000633","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,626088.9,626088.9,30099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403708,1726834.00
03/13/2017 07:15,2,0.000,ALERT,211.03,298.17,59.981,1489403703,"201051344000469","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,628682.7,628682.7,30061,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403710,1726835.00
03/13/2017 07:15,2,0.000,ALERT,210.80,297.87,59.970,1489403703,"201051344000646","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,623284.6,623284.6,29964,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403712,1726836.00
03/13/2017 07:15,2,0.000,ALERT,209.90,297.87,59.970,1489403703,"274151322000052","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,896358.2,896358.2,29345,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403714,1726837.00
03/13/2017 07:15,2,0.000,ALERT,211.03,298.17,59.933,1489403703,"201051344000585","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,633578.4,633578.4,30122,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403716,1726838.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.17,59.944,1489403703,"201051344001230","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,627509.5,627509.5,29836,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403717,1726839.00
03/13/2017 07:15,2,0.000,ALERT,211.25,298.77,59.991,1489403703,"201051344000582","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,617638.8,617638.8,30037,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403719,1726840.00
03/13/2017 07:15,2,0.000,ALERT,210.57,297.87,59.981,1489403703,"201051344000955","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,635515.3,635515.3,29924,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403721,1726841.00
03/13/2017 07:15,2,0.000,ALERT,210.12,296.36,59.986,1489403703,"274151322000094","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,732719.0,732719.0,30543,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403723,1726842.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.47,59.938,1489403703,"201051344000579","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,646185.4,646185.4,29891,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403725,1726843.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.17,59.986,1489403703,"201051344000890","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,629370.9,629370.9,30048,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403727,1726844.00
03/13/2017 07:15,2,0.000,ALERT,211.03,297.87,59.991,1489403703,"201051344000438","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,632318.4,632318.4,30012,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403728,1726845.00
03/13/2017 07:15,2,0.000,ALERT,211.25,297.57,59.996,1489403703,"201051344000417","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,607423.1,607423.1,30312,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403730,1726846.00
03/13/2017 07:15,2,0.000,ALERT,210.12,296.96,60.034,1489403703,"274151322000083","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,887353.6,887353.6,29401,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403732,1726847.00
03/13/2017 07:15,2,0.000,ALERT,210.57,296.66,59.981,1489403703,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,945443.4,945443.4,29507,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403734,1726848.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.77,60.007,1489403703,"201051344000868","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,627379.3,627379.3,30092,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403736,1726849.00
03/13/2017 07:15,2,0.000,ALERT,209.90,297.57,59.986,1489403703,"274151322000095","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,936456.8,936456.8,29626,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403738,1726850.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.17,60.002,1489403703,"201051344000988","219011344069620",0.00,-8.50,0,294.26,300.57,0.0,0.0,0.000,581886.1,581886.1,30123,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403739,1726851.00
03/13/2017 07:15,2,0.000,ALERT,210.57,296.96,59.996,1489403703,"201051344001025","219011344069620",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,631199.4,631199.4,30212,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403741,1726852.00
03/13/2017 07:15,2,0.000,ALERT,210.57,298.17,59.996,1489403703,"201051344000458","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,639478.3,639478.3,29717,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403743,1726853.00
03/13/2017 07:15,2,0.000,ALERT,211.25,298.17,60.002,1489403703,"201051344000853","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,639707.7,639707.7,29560,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403745,1726854.00
03/13/2017 07:15,2,0.000,ALERT,211.25,298.17,59.996,1489403703,"201051344000685","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,632547.9,632547.9,29894,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403747,1726855.00
03/13/2017 07:15,2,0.000,ALERT,210.57,296.96,60.002,1489403703,"201051344000917","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,629051.7,629051.7,29890,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403748,1726856.00
03/13/2017 07:15,2,0.000,ALERT,211.03,297.87,59.949,1489403703,"201051344001145","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,637012.7,637012.7,29732,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403750,1726857.00
03/13/2017 07:15,2,0.000,ALERT,211.03,297.57,59.996,1489403703,"201051344000651","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,625543.6,625543.6,30094,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403752,1726858.00
03/13/2017 07:15,2,0.000,ALERT,209.44,296.66,59.996,1489403703,"274151322000088","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,849973.8,849973.8,29618,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403754,1726859.00
03/13/2017 07:15,2,0.000,ALERT,210.57,296.06,60.002,1489403703,"274151322000068","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,733057.6,733057.6,30468,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403756,1726860.00
03/13/2017 07:15,2,0.000,ALERT,210.57,298.17,59.996,1489403703,"201051344001135","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,621527.4,621527.4,30113,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403757,1726861.00
03/13/2017 07:15,2,0.000,ALERT,210.57,298.77,59.996,1489403703,"201051344000594","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,641227.9,641227.9,29965,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403759,1726862.00
03/13/2017 07:15,2,0.000,ALERT,210.80,297.87,60.002,1489403703,"201051344001203","219011344069620",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,629973.5,629973.5,30162,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403761,1726863.00
03/13/2017 07:15,2,0.000,ALERT,209.67,296.66,59.996,1489403703,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,868531.0,868531.0,29518,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403763,1726864.00
03/13/2017 07:15,2,0.000,ALERT,211.03,297.26,60.028,1489403703,"201051344000867","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,626585.7,626585.7,30124,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403764,1726865.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.17,59.965,1489403703,"201051344001093","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,628712.0,628712.0,29985,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403766,1726866.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.47,60.007,1489403703,"201051344000900","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,647549.6,647549.6,29472,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403768,1726867.00
03/13/2017 07:15,2,0.000,ALERT,211.03,297.57,60.007,1489403703,"201051344000648","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,637236.7,637236.7,29541,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403770,1726868.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.77,60.012,1489403703,"201051344000569","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,649524.6,649524.6,29455,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489403772,1726869.00
03/13/2017 07:15,2,0.000,ALERT,210.80,298.17,60.018,1489403703,"201051344000983","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,640420.6,640420.6,29645,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403774,1726870.00
03/13/2017 07:15,2,0.000,ALERT,211.03,298.17,60.012,1489403703,"201051344001158","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,626741.4,626741.4,29998,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403775,1726871.00
03/13/2017 07:15,2,0.000,ALERT,211.48,298.47,60.002,1489403703,"201051344000576","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,640361.7,640361.7,29522,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403777,1726872.00
03/13/2017 07:15,2,0.000,ALERT,209.90,295.16,60.002,1489403703,"274151322000087","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,839989.1,839989.1,29877,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489403779,1726873.00
03/13/2017 07:30,2,0.000,ALERT,211.93,298.47,59.938,1489404605,"201051344000645","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,639533.4,639533.4,29564,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404607,1726874.00
03/13/2017 07:30,2,0.000,ALERT,210.57,296.96,59.922,1489404605,"274151322000085","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,866287.8,866287.8,29577,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404609,1726875.00
03/13/2017 07:30,2,0.000,ALERT,212.16,298.77,59.970,1489404605,"201051344000633","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,626088.9,626088.9,30101,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404610,1726876.00
03/13/2017 07:30,2,0.000,ALERT,211.48,298.77,59.959,1489404605,"201051344000469","219011344069620",0.00,-10.00,0,294.56,300.57,0.0,0.0,0.000,628682.7,628682.7,30063,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404612,1726877.00
03/13/2017 07:30,2,0.000,ALERT,211.25,298.47,59.912,1489404605,"201051344000646","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,623284.6,623284.6,29966,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404614,1726878.00
03/13/2017 07:30,2,0.000,ALERT,210.12,297.26,59.996,1489404605,"274151322000052","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,896358.2,896358.2,29347,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404616,1726879.00
03/13/2017 07:30,2,0.000,ALERT,211.70,298.47,59.959,1489404605,"201051344000585","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,633578.4,633578.4,30124,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404618,1726880.00
03/13/2017 07:30,2,0.000,ALERT,211.48,298.77,59.965,1489404605,"201051344001230","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,627509.5,627509.5,29838,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404620,1726881.00
03/13/2017 07:30,2,0.000,ALERT,211.93,299.07,59.959,1489404605,"201051344000582","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,617638.8,617638.8,30039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404621,1726882.00
03/13/2017 07:30,2,0.000,ALERT,211.25,298.17,59.965,1489404605,"201051344000955","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,635515.3,635515.3,29926,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404623,1726883.00
03/13/2017 07:30,2,0.000,ALERT,210.35,295.76,59.991,1489404605,"274151322000094","219011344069620",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,732719.0,732719.0,30545,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404625,1726884.00
03/13/2017 07:30,2,0.000,ALERT,211.48,299.07,59.975,1489404605,"201051344000579","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,646185.4,646185.4,29893,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404627,1726885.00
03/13/2017 07:30,2,0.000,ALERT,211.25,298.77,59.965,1489404605,"201051344000890","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,629370.9,629370.9,30050,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404628,1726886.00
03/13/2017 07:30,2,0.000,ALERT,211.70,298.17,59.928,1489404605,"201051344000438","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,632318.4,632318.4,30014,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404630,1726887.00
03/13/2017 07:30,2,0.000,ALERT,211.93,297.87,59.944,1489404605,"201051344000417","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,607423.1,607423.1,30314,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404632,1726888.00
03/13/2017 07:30,2,0.000,ALERT,210.57,297.57,59.965,1489404605,"274151322000083","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,887353.6,887353.6,29403,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404634,1726889.00
03/13/2017 07:30,2,0.000,ALERT,211.03,296.96,59.965,1489404605,"274151322000076","219011344069620",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,945443.4,945443.4,29509,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404636,1726890.00
03/13/2017 07:30,2,0.000,ALERT,211.25,299.37,60.007,1489404605,"201051344000868","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,627379.3,627379.3,30094,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404638,1726891.00
03/13/2017 07:30,2,0.000,ALERT,210.12,297.57,59.965,1489404605,"274151322000095","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,936456.8,936456.8,29628,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404639,1726892.00
03/13/2017 07:30,2,0.000,ALERT,211.03,298.17,59.975,1489404605,"201051344000988","219011344069620",0.00,-8.50,0,293.66,300.27,0.0,0.0,0.000,581886.1,581886.1,30125,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404641,1726893.00
03/13/2017 07:30,2,0.000,ALERT,211.25,297.26,59.986,1489404605,"201051344001025","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,631199.4,631199.4,30214,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404643,1726894.00
03/13/2017 07:30,2,0.000,ALERT,211.03,298.47,59.970,1489404605,"201051344000458","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,639478.3,639478.3,29719,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404645,1726895.00
03/13/2017 07:30,2,0.000,ALERT,211.93,298.17,59.975,1489404605,"201051344000853","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,639707.7,639707.7,29562,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404646,1726896.00
03/13/2017 07:30,2,0.000,ALERT,211.70,298.17,59.965,1489404605,"201051344000685","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,632547.9,632547.9,29896,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404648,1726897.00
03/13/2017 07:30,2,0.000,ALERT,211.70,297.57,59.965,1489404605,"201051344000917","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,629051.7,629051.7,29892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404650,1726898.00
03/13/2017 07:30,2,0.000,ALERT,211.70,298.17,59.975,1489404605,"201051344001145","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,637012.7,637012.7,29734,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404652,1726899.00
03/13/2017 07:30,2,0.000,ALERT,211.48,297.57,59.975,1489404605,"201051344000651","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,625543.6,625543.6,30096,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404654,1726900.00
03/13/2017 07:30,2,0.000,ALERT,209.90,296.96,59.970,1489404605,"274151322000088","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,849973.8,849973.8,29620,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404656,1726901.00
03/13/2017 07:30,2,0.000,ALERT,211.25,296.06,59.981,1489404605,"274151322000068","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,733057.6,733057.6,30470,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404657,1726902.00
03/13/2017 07:30,2,0.000,ALERT,211.03,298.17,59.970,1489404605,"201051344001135","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,621527.4,621527.4,30115,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404659,1726903.00
03/13/2017 07:30,2,0.000,ALERT,211.03,299.07,59.975,1489404605,"201051344000594","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,641227.9,641227.9,29967,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404661,1726904.00
03/13/2017 07:30,2,0.000,ALERT,211.70,298.17,60.007,1489404605,"201051344001203","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,629973.5,629973.5,30164,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404663,1726905.00
03/13/2017 07:30,2,0.000,ALERT,210.12,297.26,59.970,1489404605,"274151322000054","219011344069620",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,868531.0,868531.0,29520,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404665,1726906.00
03/13/2017 07:30,2,0.000,ALERT,211.48,298.17,59.954,1489404605,"201051344000867","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,626585.7,626585.7,30126,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404666,1726907.00
03/13/2017 07:30,2,0.000,ALERT,211.48,298.17,60.018,1489404605,"201051344001093","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,628712.0,628712.0,29987,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404668,1726908.00
03/13/2017 07:30,2,0.000,ALERT,211.25,298.77,59.981,1489404605,"201051344000900","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,647549.6,647549.6,29474,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404670,1726909.00
