ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 07:30,2,0.000,ALERT,211.48,297.87,59.986,1489404605,"201051344000648","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,637236.7,637236.7,29543,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404672,1726910.00
03/13/2017 07:30,2,0.000,ALERT,211.48,299.37,59.981,1489404605,"201051344000569","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,649524.6,649524.6,29457,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404674,1726911.00
03/13/2017 07:30,2,0.000,ALERT,211.25,298.77,59.981,1489404605,"201051344000983","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,640420.6,640420.6,29647,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404675,1726912.00
03/13/2017 07:30,2,0.000,ALERT,211.48,298.47,59.959,1489404605,"201051344001158","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,626741.4,626741.4,30000,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404677,1726913.00
03/13/2017 07:30,2,0.000,ALERT,211.70,299.07,60.012,1489404605,"201051344000576","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,640361.7,640361.7,29524,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489404679,1726914.00
03/13/2017 07:30,2,0.000,ALERT,210.35,295.76,59.986,1489404605,"274151322000087","219011344069620",0.00,-8.00,0,293.06,298.17,0.0,0.0,0.000,839989.1,839989.1,29879,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489404681,1726915.00
03/13/2017 07:45,2,0.000,ALERT,211.93,298.77,59.975,1489405503,"201051344000645","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,639533.4,639533.4,29566,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405505,1726916.00
03/13/2017 07:45,2,0.000,ALERT,210.80,297.57,59.965,1489405503,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,866287.8,866287.8,29579,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405507,1726917.00
03/13/2017 07:45,2,0.000,ALERT,212.16,299.07,59.970,1489405503,"201051344000633","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,626088.9,626088.9,30103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489405509,1726918.00
03/13/2017 07:45,2,0.000,ALERT,211.25,298.77,59.928,1489405503,"201051344000469","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,628682.7,628682.7,30065,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405510,1726919.00
03/13/2017 07:45,2,0.000,ALERT,211.25,298.77,59.970,1489405503,"201051344000646","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,623284.6,623284.6,29968,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489405512,1726920.00
03/13/2017 07:45,2,0.000,ALERT,210.35,297.26,59.970,1489405503,"274151322000052","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,896358.2,896358.2,29349,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405514,1726921.00
03/13/2017 07:45,2,0.000,ALERT,211.48,298.77,60.018,1489405503,"201051344000585","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,633578.4,633578.4,30126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405516,1726922.00
03/13/2017 07:45,2,0.000,ALERT,211.25,298.77,59.949,1489405503,"201051344001230","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,627509.5,627509.5,29840,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405517,1726923.00
03/13/2017 07:45,2,0.000,ALERT,211.93,299.37,59.965,1489405503,"201051344000582","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,617638.8,617638.8,30041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405519,1726924.00
03/13/2017 07:45,2,0.000,ALERT,211.03,298.47,59.981,1489405503,"201051344000955","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,635515.3,635515.3,29928,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405521,1726925.00
03/13/2017 07:45,2,0.000,ALERT,210.80,296.66,59.975,1489405503,"274151322000094","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,732719.0,732719.0,30547,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405523,1726926.00
03/13/2017 07:45,2,0.000,ALERT,211.48,299.67,59.933,1489405503,"201051344000579","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,646185.4,646185.4,29895,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405525,1726927.00
03/13/2017 07:45,2,0.000,ALERT,211.03,298.77,59.981,1489405503,"201051344000890","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,629370.9,629370.9,30052,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405526,1726928.00
03/13/2017 07:45,2,0.000,ALERT,211.48,298.77,59.970,1489405503,"201051344000438","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,632318.4,632318.4,30016,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489405528,1726929.00
03/13/2017 07:45,2,0.000,ALERT,211.70,298.17,59.981,1489405503,"201051344000417","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,607423.1,607423.1,30316,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405530,1726930.00
03/13/2017 07:45,2,0.000,ALERT,210.80,297.87,59.959,1489405503,"274151322000083","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,887353.6,887353.6,29405,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405532,1726931.00
03/13/2017 07:45,2,0.000,ALERT,211.25,297.26,59.938,1489405503,"274151322000076","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,945443.4,945443.4,29511,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405534,1726932.00
03/13/2017 07:45,2,0.000,ALERT,211.25,299.67,59.981,1489405503,"201051344000868","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,627379.3,627379.3,30096,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405536,1726933.00
03/13/2017 07:45,2,0.000,ALERT,210.57,298.17,59.965,1489405503,"274151322000095","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,936456.8,936456.8,29630,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405537,1726934.00
03/13/2017 07:45,2,0.000,ALERT,211.25,299.07,59.975,1489405503,"201051344000988","219011344069620",0.00,-8.50,0,293.66,299.97,0.0,0.0,0.000,581886.1,581886.1,30127,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405539,1726935.00
03/13/2017 07:45,2,0.000,ALERT,211.03,297.57,60.023,1489405503,"201051344001025","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,631199.4,631199.4,30216,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489405541,1726936.00
03/13/2017 07:45,2,0.000,ALERT,211.25,299.07,59.975,1489405503,"201051344000458","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,639478.3,639478.3,29721,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489405543,1726937.00
03/13/2017 07:45,2,0.000,ALERT,211.93,299.07,59.970,1489405503,"201051344000853","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,639707.7,639707.7,29564,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405544,1726938.00
03/13/2017 07:45,2,0.000,ALERT,211.70,298.77,59.975,1489405503,"201051344000685","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,632547.9,632547.9,29898,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405546,1726939.00
03/13/2017 07:45,2,0.000,ALERT,211.70,298.17,60.012,1489405503,"201051344000917","219011344069620",0.00,-6.50,0,294.26,299.37,0.0,0.0,0.000,629051.7,629051.7,29894,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405548,1726940.00
03/13/2017 07:45,2,0.000,ALERT,211.70,298.77,59.975,1489405503,"201051344001145","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,637012.7,637012.7,29736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405550,1726941.00
03/13/2017 07:45,2,0.000,ALERT,211.48,297.87,59.981,1489405503,"201051344000651","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,625543.6,625543.6,30098,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405552,1726942.00
03/13/2017 07:45,2,0.000,ALERT,210.35,297.26,59.965,1489405503,"274151322000088","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,849973.8,849973.8,29622,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405553,1726943.00
03/13/2017 07:45,2,0.000,ALERT,211.48,296.96,59.986,1489405503,"274151322000068","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,733057.6,733057.6,30472,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405555,1726944.00
03/13/2017 07:45,2,0.000,ALERT,211.25,298.77,59.986,1489405503,"201051344001135","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,621527.4,621527.4,30117,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405557,1726945.00
03/13/2017 07:45,2,0.000,ALERT,211.25,299.37,59.981,1489405503,"201051344000594","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,641227.9,641227.9,29969,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405559,1726946.00
03/13/2017 07:45,2,0.000,ALERT,211.48,298.47,59.986,1489405503,"201051344001203","219011344069620",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,629973.5,629973.5,30166,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405561,1726947.00
03/13/2017 07:45,2,0.000,ALERT,210.35,296.96,59.981,1489405503,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,868531.0,868531.0,29522,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405562,1726948.00
03/13/2017 07:45,2,0.000,ALERT,211.70,298.77,59.996,1489405503,"201051344000867","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,626585.7,626585.7,30128,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405564,1726949.00
03/13/2017 07:45,2,0.000,ALERT,211.25,298.47,60.007,1489405503,"201051344001093","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,628712.0,628712.0,29989,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405566,1726950.00
03/13/2017 07:45,2,0.000,ALERT,211.25,299.07,59.996,1489405503,"201051344000900","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,647549.6,647549.6,29476,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405568,1726951.00
03/13/2017 07:45,2,0.000,ALERT,211.70,298.47,60.007,1489405503,"201051344000648","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,637236.7,637236.7,29545,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405570,1726952.00
03/13/2017 07:45,2,0.000,ALERT,211.48,299.07,60.012,1489405503,"201051344000569","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,649524.6,649524.6,29459,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489405572,1726953.00
03/13/2017 07:45,2,0.000,ALERT,211.48,299.07,59.996,1489405503,"201051344000983","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,640420.6,640420.6,29649,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489405574,1726954.00
03/13/2017 07:45,2,0.000,ALERT,211.48,298.77,59.996,1489405503,"201051344001158","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,626741.4,626741.4,30002,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405576,1726955.00
03/13/2017 07:45,2,0.000,ALERT,211.93,299.67,60.002,1489405503,"201051344000576","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,640361.7,640361.7,29526,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405577,1726956.00
03/13/2017 07:45,2,0.000,ALERT,210.80,296.66,59.996,1489405503,"274151322000087","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,839989.1,839989.1,29881,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489405579,1726957.00
03/13/2017 08:00,2,0.000,ALERT,212.61,299.67,59.981,1489406403,"201051344000645","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,639533.4,639533.4,29568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406405,1726958.00
03/13/2017 08:00,2,0.000,ALERT,211.70,298.47,60.007,1489406403,"274151322000085","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,866287.8,866287.8,29581,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406407,1726959.00
03/13/2017 08:00,2,0.000,ALERT,212.83,299.67,59.975,1489406403,"201051344000633","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,626088.9,626088.9,30105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406409,1726960.00
03/13/2017 08:00,2,0.000,ALERT,212.16,299.37,59.991,1489406403,"201051344000469","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,628682.7,628682.7,30067,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406410,1726961.00
03/13/2017 08:00,2,0.000,ALERT,211.93,298.77,59.996,1489406403,"201051344000646","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,623284.6,623284.6,29970,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406412,1726962.00
03/13/2017 08:00,2,0.000,ALERT,211.25,298.47,59.991,1489406403,"274151322000052","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,896358.2,896358.2,29351,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406414,1726963.00
03/13/2017 08:00,2,0.000,ALERT,212.16,299.07,59.991,1489406403,"201051344000585","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,633578.4,633578.4,30128,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406416,1726964.00
03/13/2017 08:00,2,0.000,ALERT,211.93,299.07,59.986,1489406403,"201051344001230","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,627509.5,627509.5,29842,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406418,1726965.00
03/13/2017 08:00,2,0.000,ALERT,212.61,299.97,59.959,1489406403,"201051344000582","219011344069620",0.00,-9.00,0,297.57,300.87,0.0,0.0,0.000,617638.8,617638.8,30043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406420,1726966.00
03/13/2017 08:00,2,0.000,ALERT,211.70,299.07,60.012,1489406403,"201051344000955","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,635515.3,635515.3,29930,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406421,1726967.00
03/13/2017 08:00,2,0.000,ALERT,211.48,297.57,60.002,1489406403,"274151322000094","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,732719.0,732719.0,30549,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406423,1726968.00
03/13/2017 08:00,2,0.000,ALERT,212.16,299.97,59.981,1489406403,"201051344000579","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,646185.4,646185.4,29897,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406425,1726969.00
03/13/2017 08:00,2,0.000,ALERT,211.93,299.37,59.991,1489406403,"201051344000890","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,629370.9,629370.9,30054,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406427,1726970.00
03/13/2017 08:00,2,0.000,ALERT,211.93,298.77,59.986,1489406403,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,632318.4,632318.4,30018,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406429,1726971.00
03/13/2017 08:00,2,0.000,ALERT,212.16,298.47,59.981,1489406403,"201051344000417","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,607423.1,607423.1,30318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406430,1726972.00
03/13/2017 08:00,2,0.000,ALERT,211.25,298.77,59.970,1489406403,"274151322000083","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,887353.6,887353.6,29407,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406432,1726973.00
03/13/2017 08:00,2,0.000,ALERT,211.93,297.87,59.981,1489406403,"274151322000076","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,945443.4,945443.4,29513,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406434,1726974.00
03/13/2017 08:00,2,0.000,ALERT,211.93,300.27,59.991,1489406403,"201051344000868","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,627379.3,627379.3,30098,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406436,1726975.00
03/13/2017 08:00,2,0.000,ALERT,211.25,299.07,59.981,1489406403,"274151322000095","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,936456.8,936456.8,29632,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406438,1726976.00
03/13/2017 08:00,2,0.000,ALERT,211.93,299.37,59.981,1489406403,"201051344000988","219011344069620",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,581886.1,581886.1,30129,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406439,1726977.00
03/13/2017 08:00,2,0.000,ALERT,211.70,297.87,60.002,1489406403,"201051344001025","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,631199.4,631199.4,30218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406441,1726978.00
03/13/2017 08:00,2,0.000,ALERT,211.93,299.37,59.991,1489406403,"201051344000458","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,639478.3,639478.3,29723,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406443,1726979.00
03/13/2017 08:00,2,0.000,ALERT,212.61,299.37,59.981,1489406403,"201051344000853","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,639707.7,639707.7,29566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406445,1726980.00
03/13/2017 08:00,2,0.000,ALERT,212.38,299.07,59.981,1489406403,"201051344000685","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,632547.9,632547.9,29900,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406447,1726981.00
03/13/2017 08:00,2,0.000,ALERT,212.16,298.77,60.007,1489406403,"201051344000917","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,629051.7,629051.7,29896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406448,1726982.00
03/13/2017 08:00,2,0.000,ALERT,212.38,299.07,59.986,1489406403,"201051344001145","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,637012.7,637012.7,29738,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406450,1726983.00
03/13/2017 08:00,2,0.000,ALERT,212.16,298.47,59.986,1489406403,"201051344000651","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,625543.6,625543.6,30100,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406452,1726984.00
03/13/2017 08:00,2,0.000,ALERT,211.03,297.87,59.986,1489406403,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,849973.8,849973.8,29624,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406454,1726985.00
03/13/2017 08:00,2,0.000,ALERT,211.93,297.26,59.975,1489406403,"274151322000068","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,733057.6,733057.6,30474,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406456,1726986.00
03/13/2017 08:00,2,0.000,ALERT,211.70,298.77,59.991,1489406403,"201051344001135","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,621527.4,621527.4,30119,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406457,1726987.00
03/13/2017 08:00,2,0.000,ALERT,211.70,299.97,59.975,1489406403,"201051344000594","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,641227.9,641227.9,29971,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406459,1726988.00
03/13/2017 08:00,2,0.000,ALERT,211.93,298.47,59.975,1489406403,"201051344001203","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,629973.5,629973.5,30168,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406461,1726989.00
03/13/2017 08:00,2,0.000,ALERT,211.25,297.87,59.954,1489406403,"274151322000054","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,868531.0,868531.0,29524,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406463,1726990.00
03/13/2017 08:00,2,0.000,ALERT,212.38,299.07,59.975,1489406403,"201051344000867","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,626585.7,626585.7,30130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406465,1726991.00
03/13/2017 08:00,2,0.000,ALERT,211.93,299.07,59.975,1489406403,"201051344001093","219011344069620",0.00,-7.00,0,296.66,299.97,0.0,0.0,0.000,628712.0,628712.0,29991,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406466,1726992.00
03/13/2017 08:00,2,0.000,ALERT,211.93,299.07,59.975,1489406403,"201051344000900","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,647549.6,647549.6,29478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406468,1726993.00
03/13/2017 08:00,2,0.000,ALERT,212.38,298.47,59.975,1489406403,"201051344000648","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,637236.7,637236.7,29547,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406470,1726994.00
03/13/2017 08:00,2,0.000,ALERT,212.16,299.97,59.981,1489406403,"201051344000569","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,649524.6,649524.6,29461,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406472,1726995.00
03/13/2017 08:00,2,0.000,ALERT,212.16,299.67,59.986,1489406403,"201051344000983","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,640420.6,640420.6,29651,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406474,1726996.00
03/13/2017 08:00,2,0.000,ALERT,212.38,299.37,59.981,1489406403,"201051344001158","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,626741.4,626741.4,30004,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406475,1726997.00
03/13/2017 08:00,2,0.000,ALERT,212.61,299.97,59.981,1489406403,"201051344000576","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,640361.7,640361.7,29528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489406477,1726998.00
03/13/2017 08:00,2,0.000,ALERT,211.25,296.66,59.981,1489406403,"274151322000087","219011344069620",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,839989.1,839989.1,29883,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489406479,1726999.00
03/13/2017 08:15,2,0.000,ALERT,213.06,299.97,59.975,1489407303,"201051344000645","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,639533.4,639533.4,29570,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407305,1727000.00
03/13/2017 08:15,2,0.020,ALERT,211.70,298.77,59.933,1489407303,"274151322000085","219011344069620",29.26,-8.50,0,296.36,300.27,0.0,0.0,0.000,866287.8,866287.8,29583,0,0,0,L,1151911521,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1489407307,1727001.00
03/13/2017 08:15,2,0.000,ALERT,213.29,299.97,59.986,1489407303,"201051344000633","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,626088.9,626088.9,30107,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407308,1727002.00
03/13/2017 08:15,2,0.000,ALERT,212.61,299.97,59.996,1489407303,"201051344000469","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,628682.7,628682.7,30069,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407310,1727003.00
03/13/2017 08:15,2,0.000,ALERT,212.16,299.67,59.949,1489407303,"201051344000646","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,623284.6,623284.6,29972,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489407312,1727004.00
03/13/2017 08:15,2,0.043,ALERT,211.48,298.77,59.975,1489407303,"274151322000052","219011344069620",30.47,-8.50,0,296.06,300.87,0.0,0.0,0.000,896358.2,896358.2,29353,0,0,0,L,1151911521,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1489407314,1727005.00
03/13/2017 08:15,2,0.000,ALERT,212.61,300.27,59.970,1489407303,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,633578.4,633578.4,30130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407316,1727006.00
03/13/2017 08:15,2,0.000,ALERT,212.38,300.27,59.975,1489407303,"201051344001230","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,627509.5,627509.5,29844,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489407317,1727007.00
03/13/2017 08:15,2,0.000,ALERT,212.83,300.87,60.028,1489407303,"201051344000582","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,617638.8,617638.8,30045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407319,1727008.00
03/13/2017 08:15,2,0.000,ALERT,211.93,299.67,59.975,1489407303,"201051344000955","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,635515.3,635515.3,29932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407321,1727009.00
03/13/2017 08:15,2,0.000,ALERT,211.70,297.87,59.949,1489407303,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,732719.0,732719.0,30551,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407323,1727010.00
03/13/2017 08:15,2,0.000,ALERT,212.61,300.57,59.938,1489407303,"201051344000579","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,646185.4,646185.4,29899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407325,1727011.00
03/13/2017 08:15,2,0.000,ALERT,212.16,300.27,59.970,1489407303,"201051344000890","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,629370.9,629370.9,30056,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407326,1727012.00
03/13/2017 08:15,2,0.000,ALERT,212.38,299.67,59.986,1489407303,"201051344000438","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,632318.4,632318.4,30020,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489407328,1727013.00
03/13/2017 08:15,2,0.000,ALERT,212.61,299.37,59.986,1489407303,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,607423.1,607423.1,30320,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407330,1727014.00
03/13/2017 08:15,2,0.020,ALERT,211.93,299.07,59.949,1489407303,"274151322000083","219011344069620",29.50,-8.50,0,296.66,300.87,0.0,0.0,0.000,887353.6,887353.6,29409,0,0,0,L,1151911521,0,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489407332,1727015.00
03/13/2017 08:15,2,0.020,ALERT,212.16,298.77,59.981,1489407303,"274151322000076","219011344069620",30.69,-8.50,0,296.36,300.87,0.0,0.0,0.000,945443.4,945443.4,29515,0,0,0,L,1151911521,0,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1489407334,1727016.00
03/13/2017 08:15,2,0.000,ALERT,212.61,300.87,59.986,1489407303,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,627379.3,627379.3,30100,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407336,1727017.00
03/13/2017 08:15,2,0.012,ALERT,211.93,299.97,59.975,1489407303,"274151322000095","219011344069620",28.96,-10.00,0,297.26,301.17,0.0,0.0,0.000,936456.8,936456.8,29634,0,0,0,L,1151911521,0,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1489407337,1727018.00
03/13/2017 08:15,2,0.000,ALERT,212.61,300.27,60.007,1489407303,"201051344000988","219011344069620",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,581886.1,581886.1,30131,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407339,1727019.00
03/13/2017 08:15,2,0.000,ALERT,212.38,299.37,59.986,1489407303,"201051344001025","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,631199.4,631199.4,30220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407341,1727020.00
03/13/2017 08:15,2,0.000,ALERT,212.83,300.57,59.991,1489407303,"201051344000458","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,639478.3,639478.3,29725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407343,1727021.00
03/13/2017 08:15,2,0.000,ALERT,213.29,300.27,59.991,1489407303,"201051344000853","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,639707.7,639707.7,29568,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407344,1727022.00
03/13/2017 08:15,2,0.000,ALERT,212.83,300.27,60.002,1489407303,"201051344000685","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,632547.9,632547.9,29902,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489407346,1727023.00
03/13/2017 08:15,2,0.000,ALERT,212.61,299.67,59.996,1489407303,"201051344000917","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,629051.7,629051.7,29898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407348,1727024.00
03/13/2017 08:15,2,0.000,ALERT,212.61,300.57,59.996,1489407303,"201051344001145","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,637012.7,637012.7,29740,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489407350,1727025.00
03/13/2017 08:15,2,0.000,ALERT,212.38,300.57,59.944,1489407303,"201051344000651","219011344069620",0.00,-11.00,0,296.66,306.88,0.0,0.0,0.000,625543.6,625543.6,30102,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407352,1727026.00
03/13/2017 08:15,2,0.008,ALERT,211.25,298.47,59.996,1489407303,"274151322000088","219011344069620",27.95,-7.00,0,295.76,299.97,0.0,0.0,0.000,849973.8,849973.8,29626,0,0,0,L,1151911521,0,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1489407354,1727027.00
03/13/2017 08:15,2,0.000,ALERT,212.38,298.47,59.975,1489407303,"274151322000068","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,733057.6,733057.6,30476,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407355,1727028.00
03/13/2017 08:15,2,0.000,ALERT,212.16,300.27,59.986,1489407303,"201051344001135","219011344069620",0.00,-8.50,0,296.96,307.78,0.0,0.0,0.000,621527.4,621527.4,30121,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407357,1727029.00
03/13/2017 08:15,2,0.000,ALERT,212.38,300.87,60.002,1489407303,"201051344000594","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,641227.9,641227.9,29973,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407359,1727030.00
03/13/2017 08:15,2,0.000,ALERT,212.38,299.37,59.959,1489407303,"201051344001203","219011344069620",0.00,-9.00,0,296.66,308.69,0.0,0.0,0.000,629973.5,629973.5,30170,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489407361,1727031.00
03/13/2017 08:15,2,0.016,ALERT,211.70,299.07,59.981,1489407303,"274151322000054","219011344069620",29.84,-8.00,0,296.36,300.87,0.0,0.0,0.000,868531.0,868531.0,29526,0,0,0,L,1151911521,0,122.01,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1489407363,1727032.00
03/13/2017 08:15,2,0.000,ALERT,213.06,299.67,60.002,1489407303,"201051344000867","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,626585.7,626585.7,30132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407364,1727033.00
03/13/2017 08:15,2,0.000,ALERT,212.38,299.97,60.002,1489407303,"201051344001093","219011344069620",0.00,-7.00,0,296.96,306.88,0.0,0.0,0.000,628712.0,628712.0,29993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407366,1727034.00
03/13/2017 08:15,2,0.000,ALERT,212.38,299.97,59.996,1489407303,"201051344000900","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,647549.6,647549.6,29480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407368,1727035.00
03/13/2017 08:15,2,0.000,ALERT,212.83,299.07,59.981,1489407303,"201051344000648","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,637236.7,637236.7,29549,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407370,1727036.00
03/13/2017 08:15,2,0.000,ALERT,212.61,300.57,59.996,1489407303,"201051344000569","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,649524.6,649524.6,29463,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407372,1727037.00
03/13/2017 08:15,2,0.000,ALERT,212.61,300.27,59.986,1489407303,"201051344000983","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,640420.6,640420.6,29653,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407373,1727038.00
03/13/2017 08:15,2,0.000,ALERT,212.61,299.67,59.991,1489407303,"201051344001158","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,626741.4,626741.4,30006,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489407375,1727039.00
03/13/2017 08:15,2,0.000,ALERT,213.06,300.27,60.012,1489407303,"201051344000576","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,640361.7,640361.7,29530,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489407377,1727040.00
03/13/2017 08:15,2,0.029,ALERT,211.48,297.57,60.012,1489407303,"274151322000087","219011344069620",28.67,-7.00,0,295.16,299.67,0.0,0.0,0.000,839989.1,839989.1,29885,0,0,0,L,1151911521,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489407379,1727041.00
03/13/2017 08:30,2,0.174,ALERT,213.06,338.14,59.986,1489408203,"201051344000645","219011344069620",27.89,-7.00,0,297.87,348.96,5.0,2.9,0.004,639533.6,639533.6,29572,0,0,0,L,1122011218,0,121.78,122.46,0100,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1489408205,1727042.00
03/13/2017 08:30,2,0.088,ALERT,211.48,299.07,59.991,1489408203,"274151322000085","219011344069620",24.63,-8.00,0,296.66,300.57,2.2,0.2,0.000,866287.8,866287.8,29585,0,0,0,L,1151911521,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1489408207,1727043.00
03/13/2017 08:30,2,0.229,ALERT,213.06,301.47,59.996,1489408203,"201051344000633","219011344069620",21.69,-8.50,0,296.66,311.09,5.0,2.9,0.000,626089.2,626089.2,30109,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489408208,1727044.00
03/13/2017 08:30,2,0.227,ALERT,212.61,337.24,59.996,1489408203,"201051344000469","219011344069620",27.08,-9.00,0,296.96,337.54,6.2,4.1,0.000,628683.2,628683.2,30071,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1489408210,1727045.00
03/13/2017 08:30,2,0.156,ALERT,212.38,299.97,59.991,1489408203,"201051344000646","219011344069620",22.78,-9.00,0,297.57,309.59,3.7,1.6,0.000,623284.7,623284.7,29974,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1489408212,1727046.00
03/13/2017 08:30,2,0.115,ALERT,211.48,301.47,59.996,1489408203,"274151322000052","219011344069620",24.11,-8.50,0,296.36,308.39,2.9,0.8,0.000,896358.3,896358.3,29355,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1489408214,1727047.00
03/13/2017 08:30,2,0.162,ALERT,212.61,300.27,60.012,1489408203,"201051344000585","219011344069620",22.19,-8.00,0,297.26,311.39,3.6,1.6,0.000,633578.5,633578.5,30132,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1489408216,1727048.00
03/13/2017 08:30,2,0.166,ALERT,212.61,300.27,60.002,1489408203,"201051344001230","219011344069620",21.41,-8.00,0,298.17,309.59,3.6,1.5,0.000,627509.6,627509.6,29846,0,0,0,L,1122011218,0,122.23,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1489408218,1727049.00
03/13/2017 08:30,2,0.195,ALERT,213.06,300.87,59.996,1489408203,"201051344000582","219011344069620",23.38,-9.00,0,298.47,310.19,4.7,2.6,0.000,617639.1,617639.1,30047,0,0,0,L,1122011218,0,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489408219,1727050.00
03/13/2017 08:30,2,0.209,ALERT,212.16,299.97,59.996,1489408203,"201051344000955","219011344069620",22.07,-8.50,0,297.87,313.50,4.7,2.6,0.000,635515.5,635515.5,29934,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1489408221,1727051.00
03/13/2017 08:30,2,0.000,ALERT,211.70,297.87,59.986,1489408203,"274151322000094","219011344069620",44.01,-9.00,0,296.06,418.70,0.0,0.0,0.000,732719.0,732719.0,30553,0,0,0,L,1151911521,0,121.33,122.23,0002,-8,0,0,0,0,0,0,125,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1489408223,1727052.00
03/13/2017 08:30,2,0.252,ALERT,212.61,322.21,60.002,1489408203,"201051344000579","219011344069620",23.22,-8.00,0,298.77,336.94,6.0,3.9,0.000,646185.9,646185.9,29901,0,0,0,L,1122011218,0,121.10,122.01,0100,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489408225,1727053.00
