ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 08:30,2,0.197,ALERT,212.38,300.57,59.991,1489408203,"201051344000890","219011344069620",23.26,-8.00,0,298.17,313.80,4.7,2.6,0.000,629371.2,629371.2,30058,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1489408227,1727054.00
03/13/2017 08:30,2,0.209,ALERT,212.61,299.97,60.012,1489408203,"201051344000438","219011344069620",22.86,-9.00,0,298.17,314.10,4.8,2.8,0.000,632318.7,632318.7,30022,0,0,0,L,1122011218,0,122.23,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1489408228,1727055.00
03/13/2017 08:30,2,0.250,ALERT,212.61,299.67,59.986,1489408203,"201051344000417","219011344069620",22.60,-8.50,0,297.57,308.39,5.7,3.6,0.000,607423.6,607423.6,30322,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1489408230,1727056.00
03/13/2017 08:30,2,0.090,ALERT,211.70,312.59,59.996,1489408203,"274151322000083","219011344069620",25.29,-8.50,0,296.66,312.89,2.3,0.3,0.000,887353.6,887353.6,29411,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1489408232,1727057.00
03/13/2017 08:30,2,0.092,ALERT,212.38,321.01,59.981,1489408203,"274151322000076","219011344069620",26.08,-8.00,0,296.36,322.21,2.4,0.4,0.000,945443.4,945443.4,29517,0,0,0,L,1151911521,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1489408234,1727058.00
03/13/2017 08:30,2,0.174,ALERT,212.61,337.24,59.991,1489408203,"201051344000868","219011344069620",26.54,-8.00,0,298.77,348.66,4.7,2.6,0.000,627379.6,627379.6,30102,0,0,0,L,1122011218,0,121.10,122.46,0100,-11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1489408236,1727059.00
03/13/2017 08:30,2,0.078,ALERT,211.70,299.97,59.949,1489408203,"274151322000095","219011344069620",24.33,-10.00,0,297.87,301.47,1.9,0.0,0.000,936456.8,936456.8,29636,0,0,0,L,1151911521,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1489408238,1727060.00
03/13/2017 08:30,2,0.176,ALERT,212.38,347.76,59.970,1489408203,"201051344000988","219011344069620",26.66,-8.00,0,295.76,349.26,4.8,2.7,0.000,581886.4,581886.4,30133,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489408240,1727061.00
03/13/2017 08:30,2,0.174,ALERT,212.38,299.37,59.996,1489408203,"201051344001025","219011344069620",23.28,-9.00,0,297.87,309.29,4.1,2.0,0.000,631199.6,631199.6,30222,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1489408241,1727062.00
03/13/2017 08:30,2,0.217,ALERT,212.38,340.25,60.002,1489408203,"201051344000458","219011344069620",26.56,-6.00,0,298.77,344.76,5.8,3.7,0.000,639478.7,639478.7,29727,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1489408243,1727063.00
03/13/2017 08:30,2,0.191,ALERT,213.06,326.42,60.012,1489408203,"201051344000853","219011344069620",24.27,-8.50,0,298.47,337.54,4.7,2.6,0.000,639707.9,639707.9,29570,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1489408245,1727064.00
03/13/2017 08:30,2,0.188,ALERT,212.83,299.67,59.996,1489408203,"201051344000685","219011344069620",22.72,-8.00,0,297.87,309.29,4.3,2.3,0.000,632548.1,632548.1,29904,0,0,0,L,1122011218,0,122.68,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1489408247,1727065.00
03/13/2017 08:30,2,0.189,ALERT,212.61,299.67,60.002,1489408203,"201051344000917","219011344069620",19.34,-6.50,0,296.36,311.09,3.7,1.7,0.000,629051.8,629051.8,29900,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1489408249,1727066.00
03/13/2017 08:30,2,0.148,ALERT,212.61,299.97,59.996,1489408203,"201051344001145","219011344069620",23.00,-8.50,0,298.47,314.10,3.5,1.4,0.000,637012.8,637012.8,29742,0,0,0,L,1122011218,0,122.01,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1489408250,1727067.00
03/13/2017 08:30,2,0.217,ALERT,212.38,299.07,60.034,1489408203,"201051344000651","219011344069620",23.12,-10.00,0,297.87,309.29,5.1,3.0,0.000,625543.9,625543.9,30104,0,0,0,L,1122011218,0,122.23,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1489408252,1727068.00
03/13/2017 08:30,2,0.076,ALERT,211.25,320.71,59.986,1489408203,"274151322000088","219011344069620",25.96,-7.00,0,296.06,321.91,2.0,0.0,0.000,849973.8,849973.8,29628,0,0,0,L,1151911521,0,122.23,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1489408254,1727069.00
03/13/2017 08:30,2,0.061,ALERT,212.38,324.02,60.007,1489408203,"274151322000068","219011344069620",23.56,-7.00,0,295.76,425.31,1.4,0.0,0.000,733057.6,733057.6,30478,0,0,0,L,1151911521,0,122.01,122.23,0002,-7,0,0,0,0,0,0,170,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1489408256,1727070.00
03/13/2017 08:30,2,0.143,ALERT,212.16,299.97,59.975,1489408203,"201051344001135","219011344069620",23.46,-8.50,0,298.47,313.20,3.4,1.4,0.000,621527.5,621527.5,30123,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1489408258,1727071.00
03/13/2017 08:30,2,0.209,ALERT,212.16,336.94,59.970,1489408203,"201051344000594","219011344069620",26.38,-8.50,0,297.87,352.27,5.7,3.5,0.000,641228.3,641228.3,29975,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1489408259,1727072.00
03/13/2017 08:30,2,0.172,ALERT,212.61,299.67,60.023,1489408203,"201051344001203","219011344069620",22.70,-9.00,0,297.87,309.29,4.0,1.9,0.000,629973.7,629973.7,30172,0,0,0,L,1122011218,0,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1489408261,1727073.00
03/13/2017 08:30,2,0.088,ALERT,211.25,326.42,59.986,1489408203,"274151322000054","219011344069620",26.34,-7.00,0,296.66,335.74,2.4,0.4,0.000,868531.0,868531.0,29528,0,0,0,L,1151911521,0,121.78,121.55,0100,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1489408263,1727074.00
03/13/2017 08:30,2,0.195,ALERT,212.83,326.12,59.991,1489408203,"201051344000867","219011344069620",24.57,-7.00,0,297.26,336.64,4.9,2.8,0.000,626586.0,626586.0,30134,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489408265,1727075.00
03/13/2017 08:30,2,0.246,ALERT,212.38,299.97,59.991,1489408203,"201051344001093","219011344069620",21.77,-6.50,0,297.57,307.78,5.5,3.3,0.000,628712.5,628712.5,29995,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1489408267,1727076.00
03/13/2017 08:30,2,0.100,ALERT,212.38,343.55,59.996,1489408203,"201051344000900","219011344069620",27.14,-8.50,0,297.87,343.85,2.8,0.8,0.000,647549.6,647549.6,29482,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1489408269,1727077.00
03/13/2017 08:30,2,0.215,ALERT,212.61,337.24,59.949,1489408203,"201051344000648","219011344069620",27.51,-9.00,0,297.87,348.96,6.0,3.9,0.004,637237.2,637237.2,29551,0,0,0,L,1122011218,0,120.88,122.23,0100,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1489408271,1727078.00
03/13/2017 08:30,2,0.201,ALERT,212.61,336.04,59.991,1489408203,"201051344000569","219011344069620",27.14,-8.00,0,298.77,349.56,5.5,3.4,0.004,649525.0,649525.0,29465,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1489408273,1727079.00
03/13/2017 08:30,2,0.172,ALERT,212.61,346.26,60.002,1489408203,"201051344000983","219011344069620",26.72,-8.00,0,298.17,347.46,4.7,2.6,0.000,640420.9,640420.9,29655,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1489408274,1727080.00
03/13/2017 08:30,2,0.168,ALERT,212.83,336.64,59.991,1489408203,"201051344001158","219011344069620",27.08,-9.00,0,297.26,347.76,4.6,2.5,0.000,626741.7,626741.7,30008,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489408276,1727081.00
03/13/2017 08:30,2,0.236,ALERT,213.29,333.63,60.007,1489408203,"201051344000576","219011344069620",25.37,-8.00,0,298.17,336.94,6.1,3.9,0.000,640362.2,640362.2,29532,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1489408278,1727082.00
03/13/2017 08:30,2,0.100,ALERT,211.48,297.87,59.991,1489408203,"274151322000087","219011344069620",23.08,-7.00,0,295.46,299.97,2.4,0.4,0.000,839989.1,839989.1,29887,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1489408280,1727083.00
03/13/2017 08:45,2,0.252,ACTIVE,213.51,338.44,60.002,1489409103,"201051344000645","219011344069620",31.29,-6.50,0,298.47,347.16,8.1,5.8,0.022,639534.8,639534.8,29574,0,0,0,L,1122011218,0,122.01,122.46,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409105,1727084.00
03/13/2017 08:45,2,0.166,ACTIVE,212.16,336.34,60.012,1489409103,"274151322000085","219011344069620",27.95,-6.00,0,297.57,345.36,4.7,2.6,0.013,866288.1,866288.1,29587,0,0,0,L,1151911521,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409106,1727085.00
03/13/2017 08:45,2,0.293,ACTIVE,213.74,340.25,60.012,1489409103,"201051344000633","219011344069620",29.20,-8.00,0,297.57,354.37,8.7,6.5,0.013,626090.5,626090.5,30111,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409106,1727086.00
03/13/2017 08:45,2,0.309,ACTIVE,213.06,338.14,60.002,1489409103,"201051344000469","219011344069620",29.76,-8.00,0,297.57,342.35,9.3,7.1,0.022,628684.6,628684.6,30073,0,0,0,L,1122011218,0,121.10,122.46,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409107,1727087.00
03/13/2017 08:45,2,0.238,ACTIVE,212.38,336.34,60.018,1489409103,"201051344000646","219011344069620",27.39,-8.00,0,298.17,350.17,6.6,4.5,0.004,623285.5,623285.5,29976,0,0,0,L,1122011218,0,122.23,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409108,1727088.00
03/13/2017 08:45,2,0.188,ACTIVE,211.70,335.74,60.018,1489409103,"274151322000052","219011344069620",30.06,-6.50,0,297.57,347.16,5.8,3.7,0.013,896358.8,896358.8,29357,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409109,1727089.00
03/13/2017 08:45,2,0.227,ACTIVE,212.83,336.64,60.023,1489409103,"201051344000585","219011344069620",26.44,-7.00,0,297.87,347.16,6.1,3.9,0.013,633579.2,633579.2,30134,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409110,1727090.00
03/13/2017 08:45,2,0.252,ACTIVE,212.61,335.74,60.018,1489409103,"201051344001230","219011344069620",24.05,-7.00,0,298.77,345.96,6.2,4.0,0.009,627510.3,627510.3,29848,0,0,0,L,1122011218,0,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409111,1727091.00
03/13/2017 08:45,2,0.264,ACTIVE,213.06,336.94,59.991,1489409103,"201051344000582","219011344069620",27.39,-8.50,0,299.37,350.47,7.3,5.2,0.004,617640.0,617640.0,30049,0,0,0,L,1122011218,0,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409112,1727092.00
03/13/2017 08:45,2,0.291,ACTIVE,211.93,335.44,60.018,1489409103,"201051344000955","219011344069620",26.64,-7.00,0,298.17,365.49,7.8,5.7,0.013,635516.6,635516.6,29936,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409113,1727093.00
03/13/2017 08:45,2,0.090,ALERT,211.93,336.94,59.996,1489409103,"274151322000094","219011344069620",29.66,-8.00,0,296.66,430.72,2.8,0.7,0.004,732719.1,732719.1,30555,0,0,0,L,1151911521,0,121.33,122.46,0002,-9,0,0,0,0,0,0,162,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409115,1727094.00
03/13/2017 08:45,2,0.299,ACTIVE,212.83,337.54,60.012,1489409103,"201051344000579","219011344069620",30.53,-7.00,0,299.37,343.55,9.3,7.1,0.022,646187.2,646187.2,29903,0,0,0,L,1122011218,0,121.55,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409116,1727095.00
03/13/2017 08:45,2,0.250,ACTIVE,212.38,335.44,60.007,1489409103,"201051344000890","219011344069620",29.52,-6.50,0,298.77,348.96,7.5,5.3,0.013,629372.2,629372.2,30060,0,0,0,L,1122011218,0,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409116,1727096.00
03/13/2017 08:45,2,0.260,ACTIVE,212.83,336.64,60.002,1489409103,"201051344000438","219011344069620",29.22,-8.00,0,298.47,351.67,7.7,5.5,0.009,632319.7,632319.7,30024,0,0,0,L,1122011218,0,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409117,1727097.00
03/13/2017 08:45,2,0.295,ACTIVE,212.83,336.64,60.012,1489409103,"201051344000417","219011344069620",29.10,-7.00,0,297.87,349.26,8.7,6.5,0.013,607424.9,607424.9,30324,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409118,1727098.00
03/13/2017 08:45,2,0.162,ACTIVE,212.38,337.54,60.007,1489409103,"274151322000083","219011344069620",29.90,-6.00,0,297.87,344.15,4.9,2.8,0.018,887354.0,887354.0,29413,0,0,0,L,1151911521,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409119,1727099.00
03/13/2017 08:45,2,0.160,ACTIVE,212.83,337.84,60.007,1489409103,"274151322000076","219011344069620",30.53,-6.50,0,297.87,345.36,4.9,2.8,0.018,945443.8,945443.8,29519,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409120,1727100.00
03/13/2017 08:45,2,0.254,ACTIVE,212.83,337.54,60.007,1489409103,"201051344000868","219011344069620",29.98,-7.00,0,299.07,341.75,7.7,5.5,0.027,627380.6,627380.6,30104,0,0,0,L,1122011218,0,121.33,122.46,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409121,1727101.00
03/13/2017 08:45,2,0.145,ACTIVE,211.93,336.64,60.012,1489409103,"274151322000095","219011344069620",29.46,-8.00,0,298.47,348.96,4.4,2.3,0.013,936457.1,936457.1,29638,0,0,0,L,1151911521,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409122,1727102.00
03/13/2017 08:45,2,0.244,ACTIVE,212.61,339.04,60.012,1489409103,"201051344000988","219011344069620",30.43,-7.00,0,295.76,348.06,7.5,5.4,0.022,581887.3,581887.3,30135,0,0,0,L,1122011218,0,121.10,122.23,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409123,1727103.00
03/13/2017 08:45,2,0.230,ACTIVE,212.38,335.14,60.034,1489409103,"201051344001025","219011344069620",28.75,-8.00,0,297.87,350.17,6.8,4.6,0.013,631200.5,631200.5,30224,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409124,1727104.00
03/13/2017 08:45,2,0.289,ACTIVE,212.83,337.54,59.986,1489409103,"201051344000458","219011344069620",30.43,-5.50,0,298.17,342.65,9.0,6.8,0.022,639480.1,639480.1,29729,0,0,0,L,1122011218,0,121.55,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409124,1727105.00
03/13/2017 08:45,2,0.287,ACTIVE,213.51,339.34,59.996,1489409103,"201051344000853","219011344069620",26.82,-7.00,0,298.17,346.26,7.8,5.6,0.018,639709.0,639709.0,29572,0,0,0,L,1122011218,0,122.01,122.46,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409125,1727106.00
03/13/2017 08:45,2,0.273,ACTIVE,212.83,336.94,60.018,1489409103,"201051344000685","219011344069620",26.00,-7.00,0,297.87,350.77,7.2,5.1,0.009,632549.0,632549.0,29906,0,0,0,L,1122011218,0,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409126,1727107.00
03/13/2017 08:45,2,0.242,ACTIVE,212.61,337.24,60.028,1489409103,"201051344000917","219011344069620",25.31,-6.00,0,296.06,359.18,6.2,4.1,0.000,629052.5,629052.5,29902,0,0,0,L,1122011218,0,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409127,1727108.00
03/13/2017 08:45,2,0.207,ACTIVE,212.83,336.64,60.018,1489409103,"201051344001145","219011344069620",27.47,-7.00,0,298.47,350.77,5.8,3.6,0.009,637013.5,637013.5,29744,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409128,1727109.00
03/13/2017 08:45,2,0.299,ACTIVE,212.61,336.34,60.023,1489409103,"201051344000651","219011344069620",25.52,-8.50,0,297.87,346.56,7.8,5.6,0.009,625545.0,625545.0,30106,0,0,0,L,1122011218,0,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409129,1727110.00
03/13/2017 08:45,2,0.156,ACTIVE,211.70,336.64,60.007,1489409103,"274151322000088","219011344069620",27.85,-5.50,0,296.96,345.06,4.4,2.3,0.018,849974.1,849974.1,29630,0,0,0,L,1151911521,0,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409130,1727111.00
03/13/2017 08:45,2,0.115,ALERT,212.61,337.84,60.012,1489409103,"274151322000068","219011344069620",29.98,-6.00,0,296.66,431.62,3.5,1.5,0.004,733057.7,733057.7,30480,0,0,0,L,1151911521,0,122.23,122.46,0002,-6,0,0,0,0,0,0,115,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409132,1727112.00
03/13/2017 08:45,2,0.201,ACTIVE,212.38,334.84,60.018,1489409103,"201051344001135","219011344069620",28.53,-8.00,0,298.47,348.96,5.8,3.7,0.009,621528.2,621528.2,30125,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409133,1727113.00
03/13/2017 08:45,2,0.289,ACTIVE,212.38,337.24,60.012,1489409103,"201051344000594","219011344069620",29.64,-7.00,0,298.17,341.75,8.7,6.5,0.027,641229.5,641229.5,29977,0,0,0,L,1122011218,0,121.33,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409133,1727114.00
03/13/2017 08:45,2,0.254,ACTIVE,212.61,336.04,60.012,1489409103,"201051344001203","219011344069620",26.20,-8.00,0,298.17,351.07,6.7,4.6,0.009,629974.5,629974.5,30174,0,0,0,L,1122011218,0,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409135,1727115.00
03/13/2017 08:45,2,0.162,ACTIVE,211.70,336.94,60.012,1489409103,"274151322000054","219011344069620",29.18,-5.50,0,297.26,343.85,4.8,2.7,0.022,868531.4,868531.4,29530,0,0,0,L,1151911521,0,121.78,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409136,1727116.00
03/13/2017 08:45,2,0.260,ACTIVE,213.29,337.24,60.023,1489409103,"201051344000867","219011344069620",30.08,-6.00,0,297.26,342.05,8.0,5.8,0.018,626587.0,626587.0,30136,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409137,1727117.00
03/13/2017 08:45,2,0.289,ACTIVE,212.38,336.64,59.996,1489409103,"201051344001093","219011344069620",28.33,-6.00,0,298.17,349.86,8.3,6.1,0.009,628713.6,628713.6,29997,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409138,1727118.00
03/13/2017 08:45,2,0.184,ACTIVE,212.83,337.84,60.023,1489409103,"201051344000900","219011344069620",29.16,-7.00,0,297.87,343.55,5.5,3.3,0.022,647550.1,647550.1,29484,0,0,0,L,1122011218,0,121.78,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409139,1727119.00
03/13/2017 08:45,2,0.293,ACTIVE,213.06,337.84,60.012,1489409103,"201051344000648","219011344069620",30.53,-8.50,0,296.96,343.55,9.1,6.9,0.018,637238.5,637238.5,29553,0,0,0,L,1122011218,0,121.33,122.46,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409140,1727120.00
03/13/2017 08:45,2,0.270,ACTIVE,213.06,338.14,60.012,1489409103,"201051344000569","219011344069620",30.93,-7.00,0,298.47,342.05,8.4,6.2,0.022,649526.2,649526.2,29467,0,0,0,L,1122011218,0,121.33,122.46,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409141,1727121.00
03/13/2017 08:45,2,0.246,ACTIVE,213.06,337.54,60.018,1489409103,"201051344000983","219011344069620",29.58,-7.00,0,298.17,346.26,7.4,5.2,0.022,640421.8,640421.8,29657,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409142,1727122.00
03/13/2017 08:45,2,0.252,ACTIVE,213.06,337.84,60.018,1489409103,"201051344001158","219011344069620",29.58,-8.50,0,298.17,342.65,7.6,5.4,0.018,626742.7,626742.7,30010,0,0,0,L,1122011218,0,121.55,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409143,1727123.00
03/13/2017 08:45,2,0.314,ACTIVE,213.51,339.04,60.012,1489409103,"201051344000576","219011344069620",29.00,-7.00,0,298.47,353.77,9.2,7.0,0.022,640363.5,640363.5,29534,0,0,0,L,1122011218,0,122.01,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409143,1727124.00
03/13/2017 08:45,2,0.174,ALERT,211.93,337.54,60.002,1489409103,"274151322000087","219011344069620",27.81,-5.50,0,296.36,346.56,4.9,2.8,0.018,839989.5,839989.5,29889,0,0,0,L,1151911521,0,122.01,122.01,0002,-5,0,0,0,0,0,0,12,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489409145,1727125.00
03/13/2017 09:00,2,0.748,ACTIVE,213.96,353.47,59.996,1489410003,"201051344000645","219011344069620",32.42,-5.50,0,333.63,367.30,24.6,21.8,0.172,639538.9,639538.9,29575,0,0,0,L,1122011218,0,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410004,1727126.00
03/13/2017 09:00,2,0.625,ACTIVE,212.16,345.96,59.996,1489410003,"274151322000085","219011344069620",31.65,-5.00,0,333.93,354.97,20.1,17.5,0.124,866291.2,866291.2,29588,0,0,0,L,1151911521,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410005,1727127.00
03/13/2017 09:00,2,0.750,ACTIVE,214.19,353.17,59.986,1489410003,"201051344000633","219011344069620",32.28,-6.50,0,333.03,368.80,24.5,21.8,0.172,626094.6,626094.6,30112,0,0,0,L,1122011218,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410006,1727128.00
03/13/2017 09:00,2,0.762,ACTIVE,213.74,355.88,59.981,1489410003,"201051344000469","219011344069620",32.66,-7.00,0,331.23,373.61,25.2,22.4,0.168,628688.9,628688.9,30074,0,0,0,L,1122011218,0,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410007,1727129.00
03/13/2017 09:00,2,0.521,ACTIVE,212.38,353.47,59.991,1489410003,"201051344000646","219011344069620",32.62,-6.50,0,306.88,367.30,17.2,14.7,0.106,623288.3,623288.3,29977,0,0,0,L,1122011218,0,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410008,1727130.00
03/13/2017 09:00,2,0.635,ACTIVE,211.93,366.70,59.944,1489410003,"274151322000052","219011344069620",33.99,-5.00,0,333.63,375.41,21.9,19.2,0.133,896362.3,896362.3,29358,0,0,0,L,1151911521,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410009,1727131.00
03/13/2017 09:00,2,0.518,ALERT,212.61,342.35,59.981,1489410003,"201051344000585","219011344069620",31.41,-5.50,0,298.17,362.19,16.4,14.0,0.097,633581.8,633581.8,30135,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410011,1727132.00
03/13/2017 09:00,2,0.537,ALERT,212.61,347.46,59.996,1489410003,"201051344001230","219011344069620",32.03,-5.50,0,298.17,362.19,17.4,14.9,0.097,627513.1,627513.1,29849,0,0,0,L,1122011218,0,122.46,121.10,0002,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410013,1727133.00
03/13/2017 09:00,2,0.568,ACTIVE,213.29,344.45,59.981,1489410003,"201051344000582","219011344069620",31.69,-6.50,0,316.80,361.89,18.3,15.7,0.106,617643.0,617643.0,30050,0,0,0,L,1122011218,0,122.46,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410013,1727134.00
03/13/2017 09:00,2,0.596,ACTIVE,212.38,353.77,59.986,1489410003,"201051344000955","219011344069620",32.52,-6.00,0,307.18,370.00,19.6,17.0,0.115,635519.9,635519.9,29937,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410014,1727135.00
03/13/2017 09:00,2,0.389,ACTIVE,212.16,456.87,59.981,1489410003,"274151322000094","219011344069620",43.50,-5.00,0,323.11,462.88,17.1,14.6,0.097,732721.6,732721.6,30557,0,0,0,L,1151911521,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410015,1727136.00
03/13/2017 09:00,2,0.762,ACTIVE,213.96,357.68,59.981,1489410003,"201051344000579","219011344069620",32.82,-6.00,0,333.33,374.51,25.4,22.5,0.168,646191.5,646191.5,29904,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410016,1727137.00
03/13/2017 09:00,2,0.578,ACTIVE,212.38,351.37,59.970,1489410003,"201051344000890","219011344069620",32.42,-5.50,0,311.09,369.10,19.1,16.5,0.110,629375.4,629375.4,30061,0,0,0,L,1122011218,0,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410017,1727138.00
03/13/2017 09:00,2,0.588,ACTIVE,212.61,347.76,59.991,1489410003,"201051344000438","219011344069620",32.01,-6.50,0,315.90,366.70,19.1,16.5,0.106,632323.0,632323.0,30025,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410018,1727139.00
03/13/2017 09:00,2,0.613,ACTIVE,212.83,341.75,59.944,1489410003,"201051344000417","219011344069620",31.33,-6.00,0,311.69,379.62,19.5,16.9,0.102,607427.7,607427.7,30325,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410019,1727140.00
03/13/2017 09:00,2,0.617,ACTIVE,212.38,354.37,59.965,1489410003,"274151322000083","219011344069620",32.40,-5.00,0,333.93,361.89,20.3,17.7,0.133,887357.1,887357.1,29414,0,0,0,L,1151911521,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410020,1727141.00
03/13/2017 09:00,2,0.588,ACTIVE,213.06,375.41,59.965,1489410003,"274151322000076","219011344069620",34.87,-4.00,0,335.44,385.33,20.8,18.1,0.124,945447.0,945447.0,29520,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410021,1727142.00
03/13/2017 09:00,2,0.732,ACTIVE,213.51,355.58,59.991,1489410003,"201051344000868","219011344069620",32.64,-6.00,0,332.13,371.21,24.2,21.4,0.164,627384.7,627384.7,30105,0,0,0,L,1122011218,0,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410021,1727143.00
03/13/2017 09:00,2,0.578,ACTIVE,212.16,354.37,59.965,1489410003,"274151322000095","219011344069620",32.38,-6.00,0,333.93,360.99,19.0,16.4,0.115,936460.0,936460.0,29639,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410022,1727144.00
03/13/2017 09:00,2,0.719,ACTIVE,213.51,350.47,59.965,1489410003,"201051344000988","219011344069620",32.10,-5.50,0,331.23,368.80,23.4,20.7,0.164,581891.3,581891.3,30136,0,0,0,L,1122011218,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410023,1727145.00
03/13/2017 09:00,2,0.549,ACTIVE,212.61,347.16,59.959,1489410003,"201051344001025","219011344069620",31.99,-6.50,0,321.01,363.99,17.8,15.3,0.106,631203.4,631203.4,30225,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410024,1727146.00
03/13/2017 09:00,2,0.773,ACTIVE,213.74,351.37,59.970,1489410003,"201051344000458","219011344069620",32.20,-3.50,0,332.73,372.11,25.3,22.5,0.168,639484.4,639484.4,29730,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410025,1727147.00
03/13/2017 09:00,2,0.725,ACTIVE,214.19,358.58,59.970,1489410003,"201051344000853","219011344069620",32.94,-6.50,0,333.63,373.31,24.3,21.5,0.164,639713.1,639713.1,29573,0,0,0,L,1122011218,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410026,1727148.00
03/13/2017 09:00,2,0.570,ALERT,213.06,345.36,59.954,1489410003,"201051344000685","219011344069620",31.71,-6.00,0,297.26,363.99,18.4,15.8,0.106,632552.1,632552.1,29907,0,0,0,L,1122011218,0,122.91,121.55,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410028,1727149.00
03/13/2017 09:00,2,0.543,ALERT,212.83,341.15,59.965,1489410003,"201051344000917","219011344069620",31.29,-4.00,0,296.96,366.70,17.2,14.7,0.106,629055.3,629055.3,29903,0,0,0,L,1122011218,0,122.23,122.01,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410030,1727150.00
03/13/2017 09:00,2,0.523,ACTIVE,212.83,346.86,59.970,1489410003,"201051344001145","219011344069620",31.91,-6.00,0,308.39,366.40,17.0,14.5,0.106,637016.2,637016.2,29745,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410031,1727151.00
03/13/2017 09:00,2,0.600,ACTIVE,212.83,339.95,59.970,1489410003,"201051344000651","219011344069620",31.11,-8.00,0,307.48,364.59,18.9,16.4,0.106,625548.3,625548.3,30107,0,0,0,L,1122011218,0,122.68,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410032,1727152.00
03/13/2017 09:00,2,0.623,ACTIVE,211.93,347.46,59.986,1489410003,"274151322000088","219011344069620",31.65,-4.00,0,332.73,352.87,20.0,17.4,0.115,849977.2,849977.2,29631,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410033,1727153.00
03/13/2017 09:00,2,0.422,ACTIVE,213.06,462.28,59.965,1489410003,"274151322000068","219011344069620",44.07,-2.50,0,335.14,472.50,18.8,16.2,0.102,733060.7,733060.7,30482,0,0,0,L,1151911521,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410033,1727154.00
03/13/2017 09:00,2,0.533,ACTIVE,212.38,342.05,59.928,1489410003,"201051344001135","219011344069620",31.37,-6.00,0,320.41,369.40,17.0,14.5,0.106,621530.9,621530.9,30126,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410034,1727155.00
03/13/2017 09:00,2,0.760,ACTIVE,213.29,356.78,59.933,1489410003,"201051344000594","219011344069620",32.72,-6.00,0,330.33,374.81,25.2,22.4,0.168,641233.9,641233.9,29978,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410035,1727156.00
03/13/2017 09:00,2,0.535,ACTIVE,212.83,354.07,59.959,1489410003,"201051344001203","219011344069620",32.78,-6.50,0,313.50,368.20,17.8,15.2,0.106,629977.4,629977.4,30175,0,0,0,L,1122011218,0,122.68,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410036,1727157.00
03/13/2017 09:00,2,0.635,ACTIVE,212.38,345.96,59.954,1489410003,"274151322000054","219011344069620",31.95,-3.50,0,330.33,359.18,20.6,17.9,0.128,868534.6,868534.6,29531,0,0,0,L,1151911521,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410037,1727158.00
03/13/2017 09:00,2,0.736,ACTIVE,213.96,352.57,59.959,1489410003,"201051344000867","219011344069620",32.34,-5.50,0,332.43,368.50,24.1,21.4,0.159,626591.2,626591.2,30137,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410038,1727159.00
03/13/2017 09:00,2,0.629,ACTIVE,212.83,347.16,59.938,1489410003,"201051344001093","219011344069620",31.89,-4.00,0,314.40,369.40,20.3,17.7,0.110,628717.1,628717.1,29998,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410039,1727160.00
03/13/2017 09:00,2,0.670,ACTIVE,213.74,354.07,59.965,1489410003,"201051344000900","219011344069620",32.46,-6.00,0,331.23,369.10,22.1,19.4,0.164,647553.7,647553.7,29485,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410040,1727161.00
03/13/2017 09:00,2,0.781,ACTIVE,213.96,353.47,59.933,1489410003,"201051344000648","219011344069620",32.50,-7.00,0,333.33,372.71,25.7,22.9,0.168,637243.0,637243.0,29554,0,0,0,L,1122011218,0,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410041,1727162.00
03/13/2017 09:00,2,0.752,ACTIVE,213.74,353.47,59.965,1489410003,"201051344000569","219011344069620",32.38,-6.00,0,332.73,371.51,24.8,22.0,0.164,649530.5,649530.5,29468,0,0,0,L,1122011218,0,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410042,1727163.00
03/13/2017 09:00,2,0.711,ACTIVE,213.74,354.67,59.965,1489410003,"201051344000983","219011344069620",32.58,-5.50,0,331.53,372.41,23.5,20.8,0.172,640425.8,640425.8,29658,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410042,1727164.00
03/13/2017 09:00,2,0.719,ACTIVE,213.96,353.47,59.965,1489410003,"201051344001158","219011344069620",32.40,-6.50,0,331.83,366.40,23.6,20.9,0.168,626746.7,626746.7,30011,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410043,1727165.00
03/13/2017 09:00,2,0.779,ACTIVE,214.19,350.17,59.965,1489410003,"201051344000576","219011344069620",32.03,-6.00,0,333.33,371.51,25.3,22.5,0.168,640368.0,640368.0,29535,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410044,1727166.00
03/13/2017 09:00,2,0.615,ACTIVE,212.38,341.15,59.938,1489410003,"274151322000087","219011344069620",31.45,-3.50,0,333.93,353.17,19.6,17.0,0.115,839992.6,839992.6,29891,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410045,1727167.00
03/13/2017 09:15,2,0.672,ACTIVE,213.29,344.15,59.970,1489410903,"201051344000645","219011344069620",31.49,-4.00,0,335.74,371.21,21.5,18.8,0.137,639545.0,639545.0,29576,0,0,0,L,1122011218,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410904,1727168.00
03/13/2017 09:15,2,0.553,ACTIVE,211.70,341.75,59.928,1489410903,"274151322000085","219011344069620",31.47,-3.50,0,330.63,360.69,17.6,15.0,0.106,866296.2,866296.2,29589,0,0,0,L,1151911521,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410905,1727169.00
03/13/2017 09:15,2,0.660,ACTIVE,213.51,346.56,59.970,1489410903,"201051344000633","219011344069620",31.73,-5.50,0,334.24,371.81,21.3,18.6,0.141,626100.7,626100.7,30113,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410906,1727170.00
03/13/2017 09:15,2,0.645,ACTIVE,213.06,355.88,59.922,1489410903,"201051344000469","219011344069620",32.66,-6.00,0,332.73,377.22,21.3,18.6,0.137,628695.1,628695.1,30075,0,0,0,L,1122011218,0,120.88,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410907,1727171.00
03/13/2017 09:15,2,0.469,ACTIVE,212.61,347.16,59.965,1489410903,"201051344000646","219011344069620",31.95,-5.00,0,331.83,373.91,15.2,12.7,0.084,623292.4,623292.4,29978,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410908,1727172.00
03/13/2017 09:15,2,0.545,ACTIVE,211.48,363.09,59.970,1489410903,"274151322000052","219011344069620",33.48,-3.00,0,330.33,380.22,18.5,16.0,0.110,896367.8,896367.8,29359,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410908,1727173.00
03/13/2017 09:15,2,0.461,ACTIVE,212.61,339.65,59.986,1489410903,"201051344000585","219011344069620",31.09,-4.00,0,332.13,367.00,14.6,12.1,0.084,633585.8,633585.8,30137,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410909,1727174.00
03/13/2017 09:15,2,0.486,ACTIVE,212.38,338.44,59.981,1489410903,"201051344001230","219011344069620",30.26,-3.50,0,331.23,365.80,15.0,12.5,0.084,627517.3,627517.3,29851,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410910,1727175.00
03/13/2017 09:15,2,0.506,ACTIVE,213.29,339.65,59.975,1489410903,"201051344000582","219011344069620",30.53,-5.50,0,331.83,371.81,15.6,13.1,0.075,617647.4,617647.4,30051,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410911,1727176.00
03/13/2017 09:15,2,0.516,ACTIVE,212.16,339.65,59.944,1489410903,"201051344000955","219011344069620",31.07,-5.00,0,331.23,373.61,16.3,13.8,0.093,635524.6,635524.6,29938,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410912,1727177.00
03/13/2017 09:15,2,0.312,ACTIVE,211.48,444.85,59.954,1489410903,"274151322000094","219011344069620",42.24,-2.50,0,335.14,472.50,13.5,11.1,0.075,732725.8,732725.8,30558,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410913,1727178.00
03/13/2017 09:15,2,0.611,ACTIVE,212.83,354.37,59.970,1489410903,"201051344000579","219011344069620",32.68,-5.00,0,334.24,378.72,20.2,17.6,0.119,646197.7,646197.7,29905,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410914,1727179.00
03/13/2017 09:15,2,0.496,ACTIVE,212.38,339.34,59.975,1489410903,"201051344000890","219011344069620",31.19,-3.50,0,331.23,372.71,15.7,13.2,0.084,629380.0,629380.0,30062,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410915,1727180.00
03/13/2017 09:15,2,0.488,ACTIVE,212.83,349.56,59.970,1489410903,"201051344000438","219011344069620",32.18,-5.50,0,331.83,373.61,15.9,13.5,0.071,632327.6,632327.6,30026,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410916,1727181.00
03/13/2017 09:15,2,0.512,ALERT,213.06,337.24,59.949,1489410903,"201051344000417","219011344069620",21.03,-5.00,0,299.07,347.76,10.9,8.6,0.049,607430.6,607430.6,30326,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410918,1727182.00
03/13/2017 09:15,2,0.465,ACTIVE,211.70,346.26,59.970,1489410903,"274151322000083","219011344069620",31.99,-3.50,0,331.53,366.70,15.1,12.6,0.093,887362.2,887362.2,29415,0,0,0,L,1151911521,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410919,1727183.00
03/13/2017 09:15,2,0.438,ACTIVE,212.16,365.19,59.959,1489410903,"274151322000076","219011344069620",34.03,-2.50,0,331.53,385.93,15.1,12.6,0.084,945452.1,945452.1,29521,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410920,1727184.00
03/13/2017 09:15,2,0.564,ACTIVE,212.83,342.95,59.970,1489410903,"201051344000868","219011344069620",31.45,-5.00,0,334.54,370.90,18.0,15.4,0.110,627390.7,627390.7,30106,0,0,0,L,1122011218,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410921,1727185.00
03/13/2017 09:15,2,0.426,ACTIVE,211.70,342.35,59.965,1489410903,"274151322000095","219011344069620",31.45,-4.00,0,330.63,365.19,13.6,11.2,0.080,936464.7,936464.7,29640,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410922,1727186.00
03/13/2017 09:15,2,0.531,ALERT,212.61,340.25,59.965,1489410903,"201051344000988","219011344069620",20.63,-5.50,0,299.67,364.89,11.1,8.8,0.071,581895.7,581895.7,30137,0,0,0,L,1122011218,0,121.10,122.23,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410923,1727187.00
03/13/2017 09:15,2,0.434,ACTIVE,212.61,336.94,59.970,1489410903,"201051344001025","219011344069620",30.89,-5.00,0,331.53,371.81,13.6,11.2,0.062,631207.7,631207.7,30226,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410924,1727188.00
03/13/2017 09:15,2,0.547,ACTIVE,212.83,351.07,59.975,1489410903,"201051344000458","219011344069620",32.42,-3.00,0,334.54,373.01,18.0,15.4,0.102,639490.6,639490.6,29731,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410925,1727189.00
03/13/2017 09:15,2,0.531,ACTIVE,213.51,344.76,59.975,1489410903,"201051344000853","219011344069620",31.73,-5.50,0,336.04,373.61,17.1,14.6,0.097,639719.1,639719.1,29574,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410926,1727190.00
03/13/2017 09:15,2,0.430,ACTIVE,213.06,339.95,59.981,1489410903,"201051344000685","219011344069620",31.29,-5.00,0,332.43,373.91,13.7,11.3,0.071,632556.4,632556.4,29909,0,0,0,L,1122011218,0,122.91,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410927,1727191.00
03/13/2017 09:15,2,0.410,ACTIVE,213.06,339.04,59.970,1489410903,"201051344000917","219011344069620",30.30,-3.50,0,331.83,368.20,12.6,10.3,0.066,629059.4,629059.4,29905,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410928,1727192.00
03/13/2017 09:15,2,0.398,ACTIVE,213.06,338.44,59.991,1489410903,"201051344001145","219011344069620",30.57,-5.00,0,332.73,368.80,12.4,10.0,0.066,637020.3,637020.3,29746,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410929,1727193.00
03/13/2017 09:15,2,0.438,ACTIVE,212.83,343.25,59.975,1489410903,"201051344000651","219011344069620",31.67,-6.50,0,332.13,367.90,14.0,11.6,0.062,625552.8,625552.8,30108,0,0,0,L,1122011218,0,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410930,1727194.00
03/13/2017 09:15,2,0.406,ACTIVE,211.25,339.65,59.975,1489410903,"274151322000088","219011344069620",30.67,-3.00,0,329.73,358.58,12.6,10.3,0.066,849982.1,849982.1,29632,0,0,0,L,1151911521,0,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410930,1727195.00
03/13/2017 09:15,2,0.277,ACTIVE,212.16,449.35,59.975,1489410903,"274151322000068","219011344069620",42.84,-0.50,0,336.34,478.81,12.0,9.7,0.053,733065.2,733065.2,30483,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410931,1727196.00
