ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 09:15,2,0.385,ACTIVE,212.38,337.54,59.986,1489410903,"201051344001135","219011344069620",31.13,-5.00,0,332.73,372.71,12.2,9.8,0.062,621534.9,621534.9,30127,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410932,1727197.00
03/13/2017 09:15,2,0.518,ACTIVE,212.38,351.97,59.970,1489410903,"201051344000594","219011344069620",32.50,-5.50,0,333.63,375.71,17.1,14.5,0.093,641240.0,641240.0,29979,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410933,1727198.00
03/13/2017 09:15,2,0.406,ACTIVE,212.61,337.54,59.933,1489410903,"201051344001203","219011344069620",30.26,-5.00,0,331.83,374.51,12.5,10.1,0.062,629981.6,629981.6,30176,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410934,1727199.00
03/13/2017 09:15,2,0.404,ACTIVE,211.48,339.65,59.981,1489410903,"274151322000054","219011344069620",31.21,-2.50,0,330.63,365.19,12.8,10.4,0.071,868539.7,868539.7,29532,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410935,1727200.00
03/13/2017 09:15,2,0.504,ACTIVE,213.06,338.74,59.965,1489410903,"201051344000867","219011344069620",30.65,-3.50,0,333.63,370.60,15.7,13.2,0.093,626597.1,626597.1,30138,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410936,1727201.00
03/13/2017 09:15,2,0.455,ACTIVE,212.61,338.44,59.986,1489410903,"201051344001093","219011344069620",30.91,-3.00,0,331.83,372.11,14.3,11.8,0.062,628721.9,628721.9,29999,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410937,1727202.00
03/13/2017 09:15,2,0.408,ACTIVE,212.83,347.76,59.949,1489410903,"201051344000900","219011344069620",32.03,-5.00,0,335.44,373.91,13.3,10.9,0.088,647559.1,647559.1,29486,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410938,1727203.00
03/13/2017 09:15,2,0.535,ACTIVE,212.83,339.65,60.023,1489410903,"201051344000648","219011344069620",31.21,-5.50,0,334.24,373.61,16.9,14.4,0.097,637249.3,637249.3,29555,0,0,0,L,1122011218,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410939,1727204.00
03/13/2017 09:15,2,0.500,ACTIVE,212.83,343.85,59.981,1489410903,"201051344000569","219011344069620",31.61,-5.00,0,333.93,373.31,16.0,13.6,0.093,649536.6,649536.6,29469,0,0,0,L,1122011218,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410940,1727205.00
03/13/2017 09:15,2,0.469,ACTIVE,212.83,339.65,59.981,1489410903,"201051344000983","219011344069620",31.17,-5.00,0,335.14,371.21,14.9,12.4,0.093,640431.5,640431.5,29659,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410941,1727206.00
03/13/2017 09:15,2,0.471,ACTIVE,213.06,339.04,59.996,1489410903,"201051344001158","219011344069620",30.91,-6.00,0,334.24,370.60,14.8,12.3,0.088,626752.5,626752.5,30012,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410942,1727207.00
03/13/2017 09:15,2,0.527,ACTIVE,213.29,340.55,59.975,1489410903,"201051344000576","219011344069620",30.67,-5.00,0,334.84,372.71,16.4,13.9,0.088,640374.1,640374.1,29536,0,0,0,L,1122011218,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410942,1727208.00
03/13/2017 09:15,2,0.383,ACTIVE,211.93,339.95,59.970,1489410903,"274151322000087","219011344069620",30.06,-2.00,0,330.63,357.68,11.7,9.4,0.071,839997.4,839997.4,29892,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489410943,1727209.00
03/13/2017 09:30,2,0.518,ACTIVE,213.06,343.55,59.970,1489411803,"201051344000645","219011344069620",31.59,-3.00,0,334.24,373.61,16.6,14.1,0.097,639549.7,639549.7,29577,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411804,1727210.00
03/13/2017 09:30,2,0.402,ACTIVE,211.70,340.55,60.002,1489411803,"274151322000085","219011344069620",31.17,-3.00,0,330.03,363.99,12.7,10.3,0.071,866299.8,866299.8,29590,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411805,1727211.00
03/13/2017 09:30,2,0.525,ACTIVE,213.29,346.56,59.991,1489411803,"201051344000633","219011344069620",31.89,-5.00,0,334.54,374.81,17.0,14.5,0.102,626105.4,626105.4,30114,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411806,1727212.00
03/13/2017 09:30,2,0.553,ACTIVE,212.83,341.15,59.986,1489411803,"201051344000469","219011344069620",31.25,-5.50,0,333.33,378.42,17.6,15.0,0.097,628699.9,628699.9,30076,0,0,0,L,1122011218,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411807,1727213.00
03/13/2017 09:30,2,0.424,ACTIVE,212.61,338.44,59.986,1489411803,"201051344000646","219011344069620",30.43,-5.00,0,331.53,374.21,13.1,10.8,0.071,623295.7,623295.7,29979,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411808,1727214.00
03/13/2017 09:30,2,0.428,ACTIVE,211.48,359.48,59.981,1489411803,"274151322000052","219011344069620",33.26,-2.00,0,330.63,382.93,14.4,12.0,0.084,896371.8,896371.8,29360,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411808,1727215.00
03/13/2017 09:30,2,0.412,ACTIVE,212.83,340.85,59.986,1489411803,"201051344000585","219011344069620",31.27,-3.50,0,331.23,364.89,13.1,10.7,0.066,633589.1,633589.1,30138,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411809,1727216.00
03/13/2017 09:30,2,0.379,ACTIVE,212.61,349.26,59.991,1489411803,"201051344001230","219011344069620",32.28,-3.00,0,330.03,364.59,12.4,10.1,0.057,627520.5,627520.5,29852,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411810,1727217.00
03/13/2017 09:30,2,0.434,ACTIVE,213.29,342.05,59.986,1489411803,"201051344000582","219011344069620",31.49,-5.00,0,332.13,370.90,13.9,11.5,0.066,617650.9,617650.9,30052,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411811,1727218.00
03/13/2017 09:30,2,0.467,ACTIVE,212.38,342.95,59.965,1489411803,"201051344000955","219011344069620",31.65,-4.00,0,331.23,373.61,15.0,12.5,0.071,635528.4,635528.4,29939,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411812,1727219.00
03/13/2017 09:30,2,0.246,ACTIVE,211.70,437.93,59.981,1489411803,"274151322000094","219011344069620",41.67,-1.50,0,334.54,468.59,10.5,8.2,0.057,732728.7,732728.7,30559,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411813,1727220.00
03/13/2017 09:30,2,0.543,ACTIVE,212.83,351.97,59.981,1489411803,"201051344000579","219011344069620",32.48,-4.00,0,333.33,380.82,17.9,15.4,0.093,646202.6,646202.6,29906,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411814,1727221.00
03/13/2017 09:30,2,0.459,ACTIVE,212.61,337.84,59.986,1489411803,"201051344000890","219011344069620",30.93,-3.00,0,330.93,373.91,14.4,12.0,0.066,629383.7,629383.7,30063,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411815,1727222.00
03/13/2017 09:30,2,0.449,ACTIVE,212.83,348.06,59.986,1489411803,"201051344000438","219011344069620",32.14,-5.00,0,331.53,374.21,14.7,12.2,0.066,632331.3,632331.3,30027,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411816,1727223.00
03/13/2017 09:30,2,0.500,ACTIVE,213.06,337.84,59.996,1489411803,"201051344000417","219011344069620",20.61,-4.00,0,330.93,346.26,10.5,8.2,0.044,607433.0,607433.0,30328,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411817,1727224.00
03/13/2017 09:30,2,0.408,ACTIVE,212.16,344.45,59.981,1489411803,"274151322000083","219011344069620",31.93,-2.50,0,331.53,369.70,13.2,10.8,0.075,887365.8,887365.8,29416,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411818,1727225.00
03/13/2017 09:30,2,0.393,ACTIVE,212.61,363.09,59.986,1489411803,"274151322000076","219011344069620",33.72,-2.00,0,332.13,388.34,13.4,11.0,0.075,945455.9,945455.9,29522,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411818,1727226.00
03/13/2017 09:30,2,0.527,ACTIVE,212.61,340.25,59.991,1489411803,"201051344000868","219011344069620",30.95,-4.00,0,333.33,373.91,16.6,14.1,0.097,627395.2,627395.2,30107,0,0,0,L,1122011218,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411819,1727227.00
03/13/2017 09:30,2,0.389,ACTIVE,211.70,339.95,59.986,1489411803,"274151322000095","219011344069620",31.03,-3.50,0,330.63,367.90,12.2,9.9,0.071,936468.1,936468.1,29641,0,0,0,L,1151911521,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411820,1727228.00
03/13/2017 09:30,2,0.504,ACTIVE,212.61,340.25,59.996,1489411803,"201051344000988","219011344069620",20.79,-5.00,0,331.83,353.77,10.6,8.3,0.066,581898.5,581898.5,30139,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411821,1727229.00
03/13/2017 09:30,2,0.439,ACTIVE,212.61,336.94,59.991,1489411803,"201051344001025","219011344069620",30.91,-4.00,0,330.63,371.21,13.8,11.4,0.066,631211.1,631211.1,30227,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411822,1727230.00
03/13/2017 09:30,2,0.549,ACTIVE,212.83,347.76,59.981,1489411803,"201051344000458","219011344069620",32.10,-2.50,0,333.93,373.61,17.9,15.4,0.102,639495.4,639495.4,29732,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411823,1727231.00
03/13/2017 09:30,2,0.535,ACTIVE,213.51,344.45,59.986,1489411803,"201051344000853","219011344069620",31.61,-5.00,0,336.04,375.71,17.2,14.7,0.097,639723.7,639723.7,29575,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411824,1727232.00
03/13/2017 09:30,2,0.449,ACTIVE,213.29,339.65,60.002,1489411803,"201051344000685","219011344069620",30.81,-4.00,0,332.13,374.51,14.1,11.6,0.066,632559.9,632559.9,29910,0,0,0,L,1122011218,0,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411825,1727233.00
03/13/2017 09:30,2,0.414,ACTIVE,213.06,338.74,59.981,1489411803,"201051344000917","219011344069620",31.09,-2.50,0,331.23,369.10,13.1,10.7,0.071,629062.7,629062.7,29906,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411826,1727234.00
03/13/2017 09:30,2,0.404,ACTIVE,213.06,342.05,59.986,1489411803,"201051344001145","219011344069620",31.57,-4.00,0,331.53,367.30,13.0,10.6,0.071,637023.5,637023.5,29747,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411827,1727235.00
03/13/2017 09:30,2,0.449,ACTIVE,212.83,350.17,59.996,1489411803,"201051344000651","219011344069620",32.34,-6.00,0,332.13,365.19,14.7,12.3,0.071,625556.4,625556.4,30109,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411827,1727236.00
03/13/2017 09:30,2,0.424,ACTIVE,211.70,340.55,59.986,1489411803,"274151322000088","219011344069620",30.30,-2.00,0,329.73,360.69,13.0,10.7,0.075,849985.7,849985.7,29633,0,0,0,L,1151911521,0,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411828,1727237.00
03/13/2017 09:30,2,0.262,ACTIVE,212.61,463.18,60.012,1489411803,"274151322000068","219011344069620",44.29,0.50,0,335.44,485.12,11.7,9.4,0.053,733068.5,733068.5,30484,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411829,1727238.00
03/13/2017 09:30,2,0.428,ACTIVE,212.38,337.24,59.991,1489411803,"201051344001135","219011344069620",30.73,-5.00,0,331.53,369.40,13.3,10.9,0.071,621538.2,621538.2,30128,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411830,1727239.00
03/13/2017 09:30,2,0.566,ACTIVE,212.38,342.95,60.002,1489411803,"201051344000594","219011344069620",31.59,-5.00,0,332.13,376.01,18.1,15.6,0.106,641244.8,641244.8,29980,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411831,1727240.00
03/13/2017 09:30,2,0.457,ACTIVE,213.06,338.14,59.991,1489411803,"201051344001203","219011344069620",29.22,-3.50,0,331.23,373.91,13.6,11.2,0.071,629985.0,629985.0,30177,0,0,0,L,1122011218,0,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411832,1727241.00
03/13/2017 09:30,2,0.443,ACTIVE,211.93,338.74,59.991,1489411803,"274151322000054","219011344069620",31.17,-2.00,0,330.33,367.30,14.0,11.6,0.084,868543.4,868543.4,29533,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411833,1727242.00
03/13/2017 09:30,2,0.535,ACTIVE,213.06,347.16,59.986,1489411803,"201051344000867","219011344069620",31.97,-3.50,0,331.53,376.31,17.4,14.9,0.097,626601.6,626601.6,30139,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411834,1727243.00
03/13/2017 09:30,2,0.504,ACTIVE,212.83,338.74,59.996,1489411803,"201051344001093","219011344069620",30.87,-2.50,0,331.53,368.50,15.8,13.4,0.080,628725.7,628725.7,30000,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411835,1727244.00
03/13/2017 09:30,2,0.473,ACTIVE,212.83,347.46,59.991,1489411803,"201051344000900","219011344069620",31.97,-4.00,0,334.24,374.51,15.3,12.9,0.102,647563.1,647563.1,29487,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411836,1727245.00
03/13/2017 09:30,2,0.590,ACTIVE,213.06,346.56,59.991,1489411803,"201051344000648","219011344069620",31.91,-5.00,0,332.43,377.22,19.1,16.5,0.110,637254.1,637254.1,29556,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411837,1727246.00
03/13/2017 09:30,2,0.596,ACTIVE,213.06,343.25,60.028,1489411803,"201051344000569","219011344069620",24.65,-4.00,0,333.33,374.81,14.9,12.5,0.084,649541.2,649541.2,29470,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411838,1727247.00
03/13/2017 09:30,2,0.562,ACTIVE,212.83,342.35,60.007,1489411803,"201051344000983","219011344069620",31.39,-4.00,0,331.83,375.41,17.9,15.4,0.124,640436.0,640436.0,29660,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411839,1727248.00
03/13/2017 09:30,2,0.566,ACTIVE,213.06,345.06,59.959,1489411803,"201051344001158","219011344069620",31.77,-5.50,0,332.13,372.41,18.2,15.6,0.124,626756.9,626756.9,30013,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411840,1727249.00
03/13/2017 09:30,2,0.617,ACTIVE,213.51,344.45,59.970,1489411803,"201051344000576","219011344069620",31.55,-4.00,0,332.73,373.91,19.8,17.1,0.124,640378.9,640378.9,29537,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411841,1727250.00
03/13/2017 09:30,2,0.469,ACTIVE,212.38,339.95,59.991,1489411803,"274151322000087","219011344069620",30.73,-1.00,0,329.73,359.18,14.7,12.2,0.075,840000.9,840000.9,29893,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489411842,1727251.00
03/13/2017 09:45,2,1.098,ACTIVE,213.96,358.28,59.991,1489412703,"201051344000645","219011344069620",32.58,-2.50,0,334.54,385.93,36.2,33.1,0.270,639556.7,639556.7,29578,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412704,1727252.00
03/13/2017 09:45,2,0.830,ACTIVE,211.93,346.56,59.981,1489412703,"274151322000085","219011344069620",31.79,-2.00,0,333.93,375.41,26.7,23.9,0.172,866305.6,866305.6,29591,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412705,1727253.00
03/13/2017 09:45,2,1.018,ACTIVE,213.96,358.88,59.996,1489412703,"201051344000633","219011344069620",32.70,-4.00,0,333.33,386.83,33.7,30.6,0.256,626112.3,626112.3,30115,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412706,1727254.00
03/13/2017 09:45,2,1.033,ACTIVE,213.51,357.68,60.002,1489412703,"201051344000469","219011344069620",32.52,-5.00,0,332.13,386.23,34.1,31.0,0.256,628706.9,628706.9,30077,0,0,0,L,1122011218,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412707,1727255.00
03/13/2017 09:45,2,0.711,ACTIVE,212.61,357.68,59.986,1489412703,"201051344000646","219011344069620",32.84,-4.00,0,330.93,379.02,23.7,20.9,0.164,623300.6,623300.6,29980,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412708,1727256.00
03/13/2017 09:45,2,0.797,ACTIVE,211.93,368.20,60.034,1489412703,"274151322000052","219011344069620",33.99,-1.50,0,333.03,394.05,27.5,24.6,0.168,896378.1,896378.1,29361,0,0,0,L,1151911521,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412709,1727257.00
03/13/2017 09:45,2,0.730,ACTIVE,212.83,348.06,59.996,1489412703,"201051344000585","219011344069620",31.83,-3.00,0,331.83,377.82,23.6,20.8,0.164,633594.0,633594.0,30139,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412710,1727258.00
03/13/2017 09:45,2,0.717,ACTIVE,212.61,346.86,59.965,1489412703,"201051344001230","219011344069620",31.77,-2.50,0,332.13,375.41,23.1,20.4,0.159,627525.5,627525.5,29853,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412711,1727259.00
03/13/2017 09:45,2,0.727,ACTIVE,213.51,355.28,60.007,1489412703,"201051344000582","219011344069620",32.56,-4.00,0,331.83,376.62,24.0,21.2,0.150,617656.1,617656.1,30053,0,0,0,L,1122011218,0,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412712,1727260.00
03/13/2017 09:45,2,0.766,ACTIVE,212.38,354.97,60.018,1489412703,"201051344000955","219011344069620",32.52,-3.50,0,331.53,385.33,25.2,22.4,0.164,635533.9,635533.9,29940,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412712,1727261.00
03/13/2017 09:45,2,0.492,ACTIVE,212.16,455.97,59.996,1489412703,"274151322000094","219011344069620",43.14,-0.50,0,334.84,477.91,21.4,18.8,0.128,732733.6,732733.6,30560,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412713,1727262.00
03/13/2017 09:45,2,0.963,ACTIVE,213.51,357.68,60.012,1489412703,"201051344000579","219011344069620",32.72,-3.50,0,333.03,389.24,31.9,28.9,0.230,646209.7,646209.7,29907,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412714,1727263.00
03/13/2017 09:45,2,0.738,ACTIVE,212.61,357.68,59.986,1489412703,"201051344000890","219011344069620",32.90,-2.00,0,330.03,377.52,24.7,21.9,0.164,629389.1,629389.1,30064,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412715,1727264.00
03/13/2017 09:45,2,0.760,ACTIVE,212.61,351.37,59.991,1489412703,"201051344000438","219011344069620",32.18,-3.50,0,332.73,382.63,24.8,22.0,0.159,632336.7,632336.7,30028,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412716,1727265.00
03/13/2017 09:45,2,0.779,ACTIVE,213.06,339.65,60.007,1489412703,"201051344000417","219011344069620",20.75,-3.50,0,331.23,353.47,16.4,13.9,0.102,607436.4,607436.4,30329,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412717,1727266.00
03/13/2017 09:45,2,0.787,ACTIVE,212.16,356.18,60.028,1489412703,"274151322000083","219011344069620",32.44,-1.50,0,334.84,382.33,25.8,23.0,0.164,887371.8,887371.8,29417,0,0,0,L,1151911521,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412718,1727267.00
03/13/2017 09:45,2,0.742,ACTIVE,212.83,377.82,59.986,1489412703,"274151322000076","219011344069620",34.63,-1.50,0,332.43,400.06,26.0,23.2,0.168,945461.9,945461.9,29523,0,0,0,L,1151911521,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412719,1727268.00
03/13/2017 09:45,2,0.936,ACTIVE,213.29,355.58,60.007,1489412703,"201051344000868","219011344069620",32.44,-3.50,0,332.13,385.63,30.8,27.8,0.225,627402.2,627402.2,30108,0,0,0,L,1122011218,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412720,1727269.00
03/13/2017 09:45,2,0.740,ACTIVE,212.16,350.17,60.002,1489412703,"274151322000095","219011344069620",32.36,-2.50,0,330.63,379.62,24.3,21.5,0.150,936473.7,936473.7,29642,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412721,1727270.00
03/13/2017 09:45,2,0.965,ACTIVE,213.29,343.55,59.991,1489412703,"201051344000988","219011344069620",20.97,-4.00,0,331.83,363.39,20.6,17.9,0.155,581902.8,581902.8,30140,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412721,1727271.00
03/13/2017 09:45,2,0.760,ACTIVE,212.61,348.06,60.039,1489412703,"201051344001025","219011344069620",31.89,-3.50,0,330.93,379.02,24.6,21.8,0.168,631216.3,631216.3,30228,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412722,1727272.00
03/13/2017 09:45,2,0.984,ACTIVE,213.29,359.48,59.965,1489412703,"201051344000458","219011344069620",32.86,-1.50,0,332.73,385.03,32.8,29.7,0.243,639502.6,639502.6,29733,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412723,1727273.00
03/13/2017 09:45,2,0.969,ACTIVE,213.96,357.38,59.986,1489412703,"201051344000853","219011344069620",32.60,-4.00,0,334.24,386.23,32.0,28.9,0.234,639730.6,639730.6,29576,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412724,1727274.00
03/13/2017 09:45,2,0.721,ACTIVE,213.06,358.58,60.002,1489412703,"201051344000685","219011344069620",33.02,-3.00,0,331.23,379.32,24.1,21.4,0.164,632565.1,632565.1,29911,0,0,0,L,1122011218,0,122.91,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412725,1727275.00
03/13/2017 09:45,2,0.727,ACTIVE,213.06,349.86,60.002,1489412703,"201051344000917","219011344069620",31.97,-2.00,0,331.23,376.92,23.6,20.8,0.159,629067.7,629067.7,29907,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412726,1727276.00
03/13/2017 09:45,2,0.711,ACTIVE,212.83,351.97,59.996,1489412703,"201051344001145","219011344069620",32.26,-3.50,0,333.93,378.42,23.3,20.5,0.164,637028.5,637028.5,29748,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412727,1727277.00
03/13/2017 09:45,2,0.785,ACTIVE,213.06,351.97,60.002,1489412703,"201051344000651","219011344069620",32.24,-5.50,0,332.43,378.12,25.7,22.9,0.168,625561.9,625561.9,30110,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412728,1727278.00
03/13/2017 09:45,2,0.838,ACTIVE,211.70,347.16,59.991,1489412703,"274151322000088","219011344069620",31.69,-1.50,0,329.13,373.61,27.0,24.1,0.177,849991.5,849991.5,29634,0,0,0,L,1151911521,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412729,1727279.00
03/13/2017 09:45,2,0.273,ACTIVE,212.61,492.34,59.986,1489412703,"274151322000068","219011344069620",47.35,2.00,0,336.04,505.26,13.3,10.9,0.057,733071.2,733071.2,30485,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412730,1727280.00
03/13/2017 09:45,2,0.770,ACTIVE,212.61,352.27,59.996,1489412703,"201051344001135","219011344069620",32.26,-3.50,0,330.33,377.22,25.2,22.4,0.181,621543.2,621543.2,30129,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412731,1727281.00
03/13/2017 09:45,2,1.018,ACTIVE,213.06,355.28,60.018,1489412703,"201051344000594","219011344069620",32.30,-3.50,0,332.73,387.74,33.3,30.2,0.247,641252.0,641252.0,29981,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412731,1727282.00
03/13/2017 09:45,2,0.748,ACTIVE,212.83,360.69,59.996,1489412703,"201051344001203","219011344069620",33.26,-3.00,0,332.13,378.72,25.2,22.4,0.172,629990.1,629990.1,30178,0,0,0,L,1122011218,0,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412732,1727283.00
03/13/2017 09:45,2,0.943,ACTIVE,212.16,355.58,59.996,1489412703,"274151322000054","219011344069620",32.42,-1.00,0,333.63,378.42,31.0,28.0,0.203,868549.4,868549.4,29534,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412733,1727284.00
03/13/2017 09:45,2,1.021,ACTIVE,213.74,354.97,59.996,1489412703,"201051344000867","219011344069620",32.30,-3.00,0,333.63,384.13,33.5,30.4,0.247,626608.5,626608.5,30140,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412734,1727285.00
03/13/2017 09:45,2,0.891,ACTIVE,212.83,352.57,59.996,1489412703,"201051344001093","219011344069620",32.18,-2.00,0,331.53,378.72,29.1,26.2,0.194,628731.4,628731.4,30001,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412735,1727286.00
03/13/2017 09:45,2,0.998,ACTIVE,213.51,354.97,59.986,1489412703,"201051344000900","219011344069620",32.22,-3.00,0,334.24,385.93,32.6,29.6,0.261,647569.6,647569.6,29488,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412736,1727287.00
03/13/2017 09:45,2,1.119,ACTIVE,213.74,357.98,59.991,1489412703,"201051344000648","219011344069620",32.54,-4.00,0,334.24,388.94,36.9,33.7,0.278,637261.4,637261.4,29557,0,0,0,L,1122011218,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412737,1727288.00
03/13/2017 09:45,2,1.129,ACTIVE,213.74,358.28,59.991,1489412703,"201051344000569","219011344069620",32.50,-3.50,0,333.63,388.94,37.2,34.0,0.278,649548.3,649548.3,29471,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412738,1727289.00
03/13/2017 09:45,2,1.115,ACTIVE,213.74,363.09,59.996,1489412703,"201051344000983","219011344069620",33.06,-3.00,0,333.93,387.44,37.4,34.2,0.296,640442.8,640442.8,29661,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412739,1727290.00
03/13/2017 09:45,2,1.191,ACTIVE,213.96,358.58,60.018,1489412703,"201051344001158","219011344069620",32.50,-5.00,0,335.14,383.53,39.3,36.0,0.314,626763.8,626763.8,30014,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412740,1727291.00
03/13/2017 09:45,2,1.209,ACTIVE,214.19,360.38,59.959,1489412703,"201051344000576","219011344069620",32.68,-3.50,0,333.03,386.83,40.1,36.7,0.296,640386.1,640386.1,29538,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412741,1727292.00
03/13/2017 09:45,2,1.156,ACTIVE,212.16,359.78,59.986,1489412703,"274151322000087","219011344069620",32.22,0.00,0,331.23,370.90,37.7,34.5,0.243,840006.7,840006.7,29894,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489412742,1727293.00
03/13/2017 10:00,2,1.061,ACTIVE,213.96,353.77,59.959,1489413604,"201051344000645","219011344069620",32.24,-2.00,0,337.54,397.96,34.6,31.5,0.256,639565.6,639565.6,29579,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413605,1727294.00
03/13/2017 10:00,2,0.863,ACTIVE,212.38,346.86,59.965,1489413604,"274151322000085","219011344069620",31.75,-1.00,0,331.23,382.03,27.8,24.9,0.172,866313.2,866313.2,29592,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413606,1727295.00
03/13/2017 10:00,2,1.033,ACTIVE,213.96,357.38,59.975,1489413604,"201051344000633","219011344069620",32.48,-3.00,0,338.14,397.05,34.0,30.9,0.256,626121.2,626121.2,30116,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413607,1727296.00
03/13/2017 10:00,2,1.020,ACTIVE,213.74,360.38,59.965,1489413604,"201051344000469","219011344069620",32.80,-4.00,0,338.74,396.45,33.9,30.8,0.247,628715.9,628715.9,30078,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413607,1727297.00
03/13/2017 10:00,2,0.746,ACTIVE,212.38,356.18,59.965,1489413604,"201051344000646","219011344069620",32.56,-2.50,0,332.13,386.53,24.6,21.9,0.172,623307.2,623307.2,29981,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413608,1727298.00
03/13/2017 10:00,2,0.840,ACTIVE,211.93,368.50,59.959,1489413604,"274151322000052","219011344069620",34.15,-0.50,0,330.63,402.77,29.1,26.2,0.186,896386.3,896386.3,29362,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413609,1727299.00
03/13/2017 10:00,2,0.764,ACTIVE,212.83,348.96,59.970,1489413604,"201051344000585","219011344069620",31.87,-2.50,0,332.73,385.63,24.7,21.9,0.172,633600.6,633600.6,30140,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413610,1727300.00
03/13/2017 10:00,2,0.756,ACTIVE,212.61,346.26,59.933,1489413604,"201051344001230","219011344069620",31.59,-2.00,0,333.63,385.33,24.2,21.4,0.172,627532.1,627532.1,29854,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413611,1727301.00
03/13/2017 10:00,2,0.770,ACTIVE,213.51,352.27,59.917,1489413604,"201051344000582","219011344069620",32.16,-3.00,0,332.13,385.33,25.1,22.3,0.164,617662.9,617662.9,30054,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413612,1727302.00
03/13/2017 10:00,2,0.781,ACTIVE,212.38,356.48,59.949,1489413604,"201051344000955","219011344069620",32.70,-2.50,0,331.53,393.75,25.9,23.1,0.172,635541.0,635541.0,29941,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413613,1727303.00
03/13/2017 10:00,2,0.508,ACTIVE,211.93,454.16,59.954,1489413604,"274151322000094","219011344069620",43.18,0.50,0,335.44,488.73,22.2,19.5,0.137,732740.1,732740.1,30561,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413614,1727304.00
03/13/2017 10:00,2,0.996,ACTIVE,213.51,356.18,59.965,1489413604,"201051344000579","219011344069620",32.44,-2.50,0,344.45,399.76,32.8,29.7,0.234,646218.9,646218.9,29908,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413615,1727305.00
03/13/2017 10:00,2,0.762,ACTIVE,212.61,356.48,59.981,1489413604,"201051344000890","219011344069620",32.74,-2.00,0,331.53,386.23,25.3,22.5,0.164,629396.1,629396.1,30065,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413616,1727306.00
03/13/2017 10:00,2,0.766,ACTIVE,212.83,354.07,59.959,1489413604,"201051344000438","219011344069620",32.48,-3.00,0,333.33,391.64,25.2,22.4,0.155,632343.7,632343.7,30029,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413617,1727307.00
03/13/2017 10:00,2,0.777,ACTIVE,213.06,339.65,59.975,1489413604,"201051344000417","219011344069620",20.93,-2.50,0,331.23,358.58,16.5,14.0,0.102,607440.8,607440.8,30330,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413618,1727308.00
03/13/2017 10:00,2,0.807,ACTIVE,212.16,360.38,59.944,1489413604,"274151322000083","219011344069620",32.82,-1.00,0,331.53,391.64,26.8,23.9,0.172,887379.6,887379.6,29418,0,0,0,L,1151911521,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413619,1727309.00
03/13/2017 10:00,2,0.760,ACTIVE,212.83,379.02,59.954,1489413604,"274151322000076","219011344069620",34.73,0.00,0,332.43,408.48,26.8,23.9,0.172,945469.6,945469.6,29524,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413620,1727310.00
03/13/2017 10:00,2,0.951,ACTIVE,212.83,350.47,60.002,1489413604,"201051344000868","219011344069620",31.87,-3.00,0,336.34,395.55,30.8,27.8,0.225,627411.0,627411.0,30109,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413621,1727311.00
03/13/2017 10:00,2,0.770,ACTIVE,211.70,354.97,59.965,1489413604,"274151322000095","219011344069620",32.22,-1.50,0,330.63,388.34,25.1,22.3,0.159,936481.0,936481.0,29643,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413622,1727312.00
03/13/2017 10:00,2,0.939,ACTIVE,213.29,343.55,59.959,1489413604,"201051344000988","219011344069620",21.03,-3.50,0,332.73,371.81,20.1,17.4,0.150,581908.5,581908.5,30141,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413623,1727313.00
03/13/2017 10:00,2,0.754,ACTIVE,212.61,347.76,59.991,1489413604,"201051344001025","219011344069620",31.85,-2.50,0,331.53,386.23,24.4,21.6,0.164,631223.1,631223.1,30229,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413623,1727314.00
03/13/2017 10:00,2,0.963,ACTIVE,213.29,355.58,59.954,1489413604,"201051344000458","219011344069620",32.50,-1.00,0,337.24,398.56,31.7,28.7,0.230,639511.7,639511.7,29734,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413624,1727315.00
03/13/2017 10:00,2,0.939,ACTIVE,213.96,352.27,59.949,1489413604,"201051344000853","219011344069620",32.10,-3.00,0,338.74,400.96,30.6,27.6,0.221,639739.5,639739.5,29577,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413625,1727316.00
03/13/2017 10:00,2,0.756,ACTIVE,213.06,347.76,59.959,1489413604,"201051344000685","219011344069620",31.77,-2.50,0,332.43,387.44,24.4,21.6,0.168,632571.8,632571.8,29912,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413626,1727317.00
03/13/2017 10:00,2,0.719,ACTIVE,213.06,351.97,59.965,1489413604,"201051344000917","219011344069620",32.22,-1.50,0,332.43,385.93,23.5,20.8,0.168,629074.2,629074.2,29908,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413627,1727318.00
03/13/2017 10:00,2,0.729,ACTIVE,213.06,348.06,59.965,1489413604,"201051344001145","219011344069620",31.85,-2.50,0,334.84,386.53,23.6,20.8,0.168,637035.0,637035.0,29749,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413628,1727319.00
03/13/2017 10:00,2,0.781,ACTIVE,212.83,347.76,59.965,1489413604,"201051344000651","219011344069620",31.85,-4.00,0,332.43,385.93,25.2,22.4,0.164,625568.8,625568.8,30111,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413629,1727320.00
03/13/2017 10:00,2,0.814,ACTIVE,211.48,342.95,59.949,1489413604,"274151322000088","219011344069620",31.51,-1.00,0,330.03,381.12,26.0,23.2,0.159,849999.2,849999.2,29635,0,0,0,L,1151911521,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413630,1727321.00
03/13/2017 10:00,2,0.527,ALERT,212.83,464.98,59.954,1489413604,"274151322000068","219011344069620",44.35,2.50,0,384.43,511.27,23.8,21.0,0.137,733077.7,733077.7,30486,0,0,0,L,1151911521,0,122.23,122.68,0001,-0,0,0,0,0,0,0,5,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413631,1727322.00
03/13/2017 10:00,2,0.729,ACTIVE,212.61,349.56,59.928,1489413604,"201051344001135","219011344069620",32.07,-3.00,0,332.43,385.63,23.7,20.9,0.168,621549.9,621549.9,30130,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413632,1727323.00
03/13/2017 10:00,2,0.963,ACTIVE,212.83,357.08,59.912,1489413604,"201051344000594","219011344069620",32.52,-3.00,0,338.14,399.16,31.8,28.8,0.221,641261.1,641261.1,29982,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413633,1727324.00
03/13/2017 10:00,2,0.719,ACTIVE,212.83,353.47,59.965,1489413604,"201051344001203","219011344069620",32.50,-2.50,0,333.03,387.14,23.8,21.0,0.172,629996.8,629996.8,30179,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413634,1727325.00
03/13/2017 10:00,2,0.820,ACTIVE,211.70,350.47,59.965,1489413604,"274151322000054","219011344069620",31.71,0.00,0,330.63,385.03,26.4,23.5,0.168,868557.2,868557.2,29535,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413635,1727326.00
03/13/2017 10:00,2,0.932,ACTIVE,213.51,351.67,59.965,1489413604,"201051344000867","219011344069620",32.12,-1.50,0,336.64,395.55,30.3,27.4,0.217,626617.3,626617.3,30141,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413636,1727327.00
03/13/2017 10:00,2,0.791,ACTIVE,212.83,348.66,59.954,1489413604,"201051344001093","219011344069620",31.85,-1.00,0,333.03,385.93,25.5,22.7,0.159,628738.5,628738.5,30002,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413637,1727328.00
03/13/2017 10:00,2,0.883,ACTIVE,213.29,348.36,59.954,1489413604,"201051344000900","219011344069620",31.63,-2.50,0,335.44,396.45,28.3,25.4,0.221,647577.9,647577.9,29489,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413638,1727329.00
03/13/2017 10:00,2,0.969,ACTIVE,213.51,353.77,59.965,1489413604,"201051344000648","219011344069620",32.26,-3.50,0,337.24,398.86,31.7,28.7,0.230,637270.6,637270.6,29558,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413639,1727330.00
03/13/2017 10:00,2,0.938,ACTIVE,213.51,354.07,59.959,1489413604,"201051344000569","219011344069620",32.30,-3.00,0,336.94,396.45,30.7,27.7,0.221,649557.2,649557.2,29472,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413640,1727331.00
03/13/2017 10:00,2,0.902,ACTIVE,213.51,357.08,59.965,1489413604,"201051344000983","219011344069620",32.60,-2.50,0,337.84,398.56,29.8,26.9,0.225,640451.5,640451.5,29662,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413641,1727332.00
03/13/2017 10:00,2,0.910,ACTIVE,213.51,353.47,59.959,1489413604,"201051344001158","219011344069620",32.22,-4.00,0,336.94,395.25,29.7,26.8,0.225,626772.4,626772.4,30015,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413642,1727333.00
03/13/2017 10:00,2,0.961,ACTIVE,213.96,351.07,59.928,1489413604,"201051344000576","219011344069620",31.93,-2.50,0,336.94,397.35,31.1,28.1,0.217,640395.1,640395.1,29539,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413643,1727334.00
03/13/2017 10:00,2,0.795,ACTIVE,212.16,341.75,59.954,1489413604,"274151322000087","219011344069620",31.29,1.00,0,330.03,379.62,25.2,22.4,0.150,840014.1,840014.1,29895,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489413644,1727335.00
03/13/2017 10:15,2,0.885,ACTIVE,213.51,350.77,59.975,1489414503,"201051344000645","219011344069620",32.03,-1.50,0,335.14,380.22,28.7,25.8,0.203,639572.4,639572.4,29580,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414504,1727336.00
03/13/2017 10:15,2,0.734,ACTIVE,211.93,343.25,59.965,1489414503,"274151322000085","219011344069620",31.61,-1.00,0,330.33,368.80,23.6,20.8,0.146,866318.7,866318.7,29593,0,0,0,L,1151911521,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414505,1727337.00
03/13/2017 10:15,2,0.881,ACTIVE,213.74,352.87,59.975,1489414503,"201051344000633","219011344069620",32.12,-3.00,0,334.84,381.42,28.7,25.8,0.208,626128.0,626128.0,30117,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414506,1727338.00
03/13/2017 10:15,2,0.871,ACTIVE,213.29,358.58,60.007,1489414503,"201051344000469","219011344069620",32.80,-4.00,0,333.03,381.73,29.0,26.0,0.203,628722.8,628722.8,30079,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414507,1727339.00
