ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 10:15,2,0.656,ACTIVE,212.83,355.88,59.986,1489414503,"201051344000646","219011344069620",32.64,-3.00,0,331.23,376.01,21.7,19.0,0.141,623312.2,623312.2,29982,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414508,1727340.00
03/13/2017 10:15,2,0.750,ACTIVE,211.70,373.01,59.933,1489414503,"274151322000052","219011344069620",34.15,0.00,0,329.73,391.64,25.9,23.1,0.159,896392.5,896392.5,29363,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414509,1727341.00
03/13/2017 10:15,2,0.678,ACTIVE,213.29,348.36,59.970,1489414503,"201051344000585","219011344069620",31.95,-2.50,0,331.83,374.51,21.9,19.3,0.146,633605.6,633605.6,30141,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414510,1727342.00
03/13/2017 10:15,2,0.658,ACTIVE,212.83,349.86,59.975,1489414503,"201051344001230","219011344069620",32.07,-2.00,0,332.73,372.71,21.4,18.7,0.146,627537.1,627537.1,29855,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414511,1727343.00
03/13/2017 10:15,2,0.682,ACTIVE,213.74,353.17,59.975,1489414503,"201051344000582","219011344069620",32.46,-3.00,0,331.83,373.31,22.4,19.7,0.137,617668.0,617668.0,30055,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414512,1727344.00
03/13/2017 10:15,2,0.713,ACTIVE,212.61,355.88,59.991,1489414503,"201051344000955","219011344069620",32.72,-2.50,0,331.23,381.42,23.6,20.9,0.150,635546.5,635546.5,29942,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414513,1727345.00
03/13/2017 10:15,2,0.441,ACTIVE,212.16,457.47,59.970,1489414503,"274151322000094","219011344069620",43.50,1.00,0,335.14,474.30,19.6,17.0,0.124,732744.7,732744.7,30562,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414514,1727346.00
03/13/2017 10:15,2,0.887,ACTIVE,213.29,359.48,59.986,1489414503,"201051344000579","219011344069620",32.94,-2.50,0,334.54,385.63,29.6,26.7,0.208,646225.9,646225.9,29909,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414514,1727347.00
03/13/2017 10:15,2,0.705,ACTIVE,212.83,352.87,59.975,1489414503,"201051344000890","219011344069620",32.44,-1.50,0,331.53,377.52,23.2,20.5,0.141,629401.4,629401.4,30066,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414515,1727348.00
03/13/2017 10:15,2,0.691,ACTIVE,213.06,357.08,59.981,1489414503,"201051344000438","219011344069620",32.88,-3.00,0,332.13,379.02,23.1,20.3,0.146,632349.0,632349.0,30030,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414516,1727349.00
03/13/2017 10:15,2,0.711,ACTIVE,213.29,339.34,59.981,1489414503,"201051344000417","219011344069620",21.09,-2.50,0,332.13,351.07,15.2,12.7,0.093,607444.2,607444.2,30331,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414517,1727350.00
03/13/2017 10:15,2,0.736,ACTIVE,211.70,357.08,59.981,1489414503,"274151322000083","219011344069620",32.68,-0.50,0,330.63,378.42,24.4,21.6,0.150,887385.4,887385.4,29419,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414518,1727351.00
03/13/2017 10:15,2,0.686,ACTIVE,212.61,378.12,59.965,1489414503,"274151322000076","219011344069620",34.77,-0.50,0,331.83,396.75,24.1,21.4,0.150,945475.4,945475.4,29525,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414519,1727352.00
03/13/2017 10:15,2,0.863,ACTIVE,213.06,353.17,59.981,1489414503,"201051344000868","219011344069620",32.24,-3.00,0,333.93,380.52,28.2,25.3,0.203,627417.7,627417.7,30110,0,0,0,L,1122011218,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414520,1727353.00
03/13/2017 10:15,2,0.689,ACTIVE,212.16,351.67,59.991,1489414503,"274151322000095","219011344069620",32.16,-1.50,0,329.73,375.11,22.5,19.8,0.141,936486.3,936486.3,29644,0,0,0,L,1151911521,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414521,1727354.00
03/13/2017 10:15,2,0.867,ACTIVE,213.06,342.95,60.007,1489414503,"201051344000988","219011344069620",20.93,-3.00,0,332.43,360.08,18.4,15.9,0.141,581912.7,581912.7,30142,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414522,1727355.00
03/13/2017 10:15,2,0.666,ACTIVE,212.83,354.67,59.981,1489414503,"201051344001025","219011344069620",32.70,-3.00,0,331.53,376.62,22.1,19.4,0.146,631228.2,631228.2,30230,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414523,1727356.00
03/13/2017 10:15,2,0.904,ACTIVE,213.29,350.17,59.975,1489414503,"201051344000458","219011344069620",32.01,-1.00,0,335.44,381.12,29.4,26.4,0.217,639518.7,639518.7,29735,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414524,1727357.00
03/13/2017 10:15,2,0.869,ACTIVE,213.74,349.86,59.970,1489414503,"201051344000853","219011344069620",31.97,-3.00,0,335.74,382.33,28.1,25.2,0.199,639746.2,639746.2,29578,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414524,1727358.00
03/13/2017 10:15,2,0.678,ACTIVE,213.29,350.77,59.970,1489414503,"201051344000685","219011344069620",32.22,-2.50,0,332.73,376.92,22.2,19.5,0.150,632577.0,632577.0,29913,0,0,0,L,1122011218,0,122.91,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414525,1727359.00
03/13/2017 10:15,2,0.664,ACTIVE,213.29,345.66,59.965,1489414503,"201051344000917","219011344069620",31.55,-1.00,0,331.83,373.61,21.3,18.6,0.137,629079.2,629079.2,29909,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414526,1727360.00
03/13/2017 10:15,2,0.641,ACTIVE,213.06,353.17,59.970,1489414503,"201051344001145","219011344069620",32.48,-3.00,0,334.24,373.31,21.1,18.5,0.141,637040.0,637040.0,29750,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414527,1727361.00
03/13/2017 10:15,2,0.719,ACTIVE,213.06,344.76,60.002,1489414503,"201051344000651","219011344069620",31.55,-4.00,0,332.43,374.21,23.0,20.2,0.146,625574.2,625574.2,30112,0,0,0,L,1122011218,0,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414528,1727362.00
03/13/2017 10:15,2,0.736,ACTIVE,211.48,341.75,59.975,1489414503,"274151322000088","219011344069620",31.03,-0.50,0,329.73,367.90,23.2,20.5,0.146,850004.7,850004.7,29636,0,0,0,L,1151911521,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414529,1727363.00
03/13/2017 10:15,2,0.473,ACTIVE,212.61,464.38,59.975,1489414503,"274151322000068","219011344069620",44.37,2.50,0,335.74,484.82,21.3,18.6,0.119,733082.8,733082.8,30488,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414530,1727364.00
03/13/2017 10:15,2,0.658,ACTIVE,212.61,350.17,59.965,1489414503,"201051344001135","219011344069620",32.14,-3.00,0,332.13,373.91,21.5,18.8,0.146,621554.8,621554.8,30131,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414531,1727365.00
03/13/2017 10:15,2,0.879,ACTIVE,212.61,355.58,59.965,1489414503,"201051344000594","219011344069620",32.48,-3.00,0,332.73,384.43,29.0,26.0,0.203,641268.1,641268.1,29983,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414532,1727366.00
03/13/2017 10:15,2,0.648,ACTIVE,213.06,353.77,59.975,1489414503,"201051344001203","219011344069620",32.62,-2.00,0,333.03,372.71,21.5,18.8,0.137,630001.8,630001.8,30180,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414533,1727367.00
03/13/2017 10:15,2,0.742,ACTIVE,211.70,349.26,59.970,1489414503,"274151322000054","219011344069620",31.67,0.00,0,329.43,372.11,23.8,21.0,0.150,868562.9,868562.9,29536,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414533,1727368.00
03/13/2017 10:15,2,0.852,ACTIVE,213.29,349.26,59.981,1489414503,"201051344000867","219011344069620",31.93,-1.50,0,333.93,381.73,27.6,24.7,0.194,626623.9,626623.9,30142,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414534,1727369.00
03/13/2017 10:15,2,0.713,ACTIVE,213.06,350.77,59.975,1489414503,"201051344001093","219011344069620",32.20,-1.00,0,331.83,373.91,23.3,20.6,0.137,628744.0,628744.0,30003,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414535,1727370.00
03/13/2017 10:15,2,0.777,ACTIVE,213.06,353.77,59.954,1489414503,"201051344000900","219011344069620",32.32,-2.50,0,336.04,381.42,25.5,22.7,0.194,647584.0,647584.0,29490,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414537,1727371.00
03/13/2017 10:15,2,0.889,ACTIVE,213.29,351.97,59.996,1489414503,"201051344000648","219011344069620",32.16,-3.50,0,334.54,383.23,29.0,26.1,0.199,637277.6,637277.6,29559,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414538,1727372.00
03/13/2017 10:15,2,0.857,ACTIVE,213.29,352.57,59.975,1489414503,"201051344000569","219011344069620",32.24,-3.00,0,334.84,382.03,28.1,25.2,0.203,649563.9,649563.9,29473,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414539,1727373.00
03/13/2017 10:15,2,0.836,ACTIVE,213.29,353.47,59.965,1489414503,"201051344000983","219011344069620",32.26,-2.50,0,335.14,382.63,27.3,24.4,0.208,640458.1,640458.1,29663,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414540,1727374.00
03/13/2017 10:15,2,0.826,ACTIVE,213.29,354.67,59.986,1489414503,"201051344001158","219011344069620",32.36,-4.00,0,335.74,380.22,27.2,24.3,0.203,626779.0,626779.0,30016,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414541,1727375.00
03/13/2017 10:15,2,0.879,ACTIVE,213.74,348.06,59.938,1489414503,"201051344000576","219011344069620",31.69,-2.50,0,334.24,379.92,28.3,25.4,0.194,640402.0,640402.0,29540,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414542,1727376.00
03/13/2017 10:15,2,0.717,ACTIVE,211.93,341.45,59.965,1489414503,"274151322000087","219011344069620",31.17,1.00,0,329.73,366.70,22.6,19.9,0.133,840019.5,840019.5,29896,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489414542,1727377.00
03/13/2017 10:30,2,1.500,ACTIVE,214.64,362.79,59.949,1489415403,"201051344000645","219011344069620",32.72,-1.00,0,334.54,382.33,49.7,46.0,0.384,639579.7,639579.7,29581,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415404,1727378.00
03/13/2017 10:30,2,1.363,ACTIVE,212.38,357.68,59.970,1489415403,"274151322000085","219011344069620",32.07,-0.50,0,330.93,371.81,44.2,40.8,0.296,866324.8,866324.8,29594,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415405,1727379.00
03/13/2017 10:30,2,1.494,ACTIVE,214.41,363.99,59.981,1489415403,"201051344000633","219011344069620",32.80,-2.50,0,333.93,384.13,49.6,46.0,0.398,626135.3,626135.3,30118,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415406,1727380.00
03/13/2017 10:30,2,1.525,ACTIVE,214.19,361.59,59.981,1489415403,"201051344000469","219011344069620",32.42,-4.00,0,332.73,384.43,50.1,46.5,0.393,628730.1,628730.1,30080,0,0,0,L,1122011218,0,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415407,1727381.00
03/13/2017 10:30,2,1.100,ACTIVE,213.06,362.19,59.970,1489415403,"201051344000646","219011344069620",32.90,-3.00,0,331.53,376.92,36.6,33.4,0.283,623317.5,623317.5,29983,0,0,0,L,1122011218,0,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415408,1727382.00
03/13/2017 10:30,2,1.344,ACTIVE,212.38,382.03,59.938,1489415403,"274151322000052","219011344069620",34.85,0.00,0,330.03,394.05,47.6,44.0,0.309,896399.2,896399.2,29364,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415409,1727383.00
03/13/2017 10:30,2,1.104,ACTIVE,213.51,359.48,59.991,1489415403,"201051344000585","219011344069620",32.66,-2.50,0,331.23,376.01,36.6,33.4,0.283,633611.0,633611.0,30142,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415409,1727384.00
03/13/2017 10:30,2,1.119,ACTIVE,213.06,357.38,59.959,1489415403,"201051344001230","219011344069620",32.48,-2.00,0,331.83,375.41,36.8,33.6,0.278,627542.3,627542.3,29856,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415410,1727385.00
03/13/2017 10:30,2,1.129,ACTIVE,213.74,360.08,60.007,1489415403,"201051344000582","219011344069620",32.70,-2.50,0,332.43,375.11,37.5,34.2,0.278,617673.5,617673.5,30056,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415411,1727386.00
03/13/2017 10:30,2,1.148,ACTIVE,212.83,369.10,59.986,1489415403,"201051344000955","219011344069620",33.62,-2.00,0,332.43,385.03,39.1,35.8,0.292,635552.3,635552.3,29943,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415412,1727387.00
03/13/2017 10:30,2,0.859,ACTIVE,212.61,468.29,59.975,1489415403,"274151322000094","219011344069620",43.93,1.50,0,331.23,476.71,38.3,35.0,0.243,732749.8,732749.8,30563,0,0,0,L,1151911521,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415413,1727388.00
03/13/2017 10:30,2,1.535,ACTIVE,214.19,368.20,59.986,1489415403,"201051344000579","219011344069620",33.20,-2.50,0,334.54,388.64,51.7,48.0,0.407,646233.5,646233.5,29910,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415414,1727389.00
03/13/2017 10:30,2,1.160,ACTIVE,212.83,362.19,60.018,1489415403,"201051344000890","219011344069620",33.02,-2.00,0,331.83,377.52,38.9,35.6,0.278,629407.1,629407.1,30067,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415415,1727390.00
03/13/2017 10:30,2,1.146,ACTIVE,213.29,366.40,59.981,1489415403,"201051344000438","219011344069620",33.38,-2.50,0,332.13,382.93,38.8,35.5,0.287,632354.7,632354.7,30031,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415416,1727391.00
03/13/2017 10:30,2,1.178,ACTIVE,213.51,343.25,60.018,1489415403,"201051344000417","219011344069620",21.19,-2.50,0,332.13,352.57,25.3,22.5,0.186,607447.8,607447.8,30332,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415417,1727392.00
03/13/2017 10:30,2,1.383,ACTIVE,212.38,370.30,59.986,1489415403,"274151322000083","219011344069620",33.46,-0.50,0,332.13,382.03,46.9,43.3,0.327,887391.8,887391.8,29420,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415418,1727393.00
03/13/2017 10:30,2,1.277,ACTIVE,212.83,382.93,60.018,1489415403,"274151322000076","219011344069620",35.48,0.50,0,332.13,400.36,46.0,42.5,0.309,945481.7,945481.7,29526,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415418,1727394.00
03/13/2017 10:30,2,1.549,ACTIVE,213.74,359.78,59.981,1489415403,"201051344000868","219011344069620",32.30,-2.50,0,332.73,382.63,50.7,47.0,0.398,627425.0,627425.0,30111,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415419,1727395.00
03/13/2017 10:30,2,1.318,ACTIVE,212.38,363.69,59.981,1489415403,"274151322000095","219011344069620",33.06,-1.00,0,330.93,378.72,44.1,40.7,0.292,936492.3,936492.3,29645,0,0,0,L,1151911521,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415420,1727396.00
03/13/2017 10:30,2,1.551,ACTIVE,213.96,348.96,59.991,1489415403,"201051344000988","219011344069620",21.47,-3.00,0,332.13,362.79,33.7,30.6,0.270,581917.3,581917.3,30143,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415421,1727397.00
03/13/2017 10:30,2,1.150,ACTIVE,212.83,358.88,60.034,1489415403,"201051344001025","219011344069620",32.64,-2.50,0,332.13,378.42,38.1,34.8,0.287,631233.7,631233.7,30231,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415422,1727398.00
03/13/2017 10:30,2,1.576,ACTIVE,213.74,362.79,59.991,1489415403,"201051344000458","219011344069620",32.64,-0.50,0,333.63,385.33,52.1,48.4,0.415,639526.3,639526.3,29736,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415423,1727399.00
03/13/2017 10:30,2,1.525,ACTIVE,214.41,363.99,60.002,1489415403,"201051344000853","219011344069620",32.80,-3.00,0,334.84,386.53,50.7,47.0,0.398,639753.5,639753.5,29579,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415424,1727400.00
03/13/2017 10:30,2,1.164,ACTIVE,213.29,359.78,60.002,1489415403,"201051344000685","219011344069620",32.62,-2.50,0,333.33,377.82,38.5,35.3,0.296,632582.6,632582.6,29914,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415425,1727401.00
03/13/2017 10:30,2,1.139,ACTIVE,213.29,359.78,59.933,1489415403,"201051344000917","219011344069620",32.60,-1.00,0,331.53,377.82,37.6,34.4,0.292,629084.5,629084.5,29910,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415426,1727402.00
03/13/2017 10:30,2,1.146,ACTIVE,213.51,360.69,60.012,1489415403,"201051344001145","219011344069620",32.76,-2.50,0,333.63,377.22,38.0,34.8,0.287,637045.3,637045.3,29751,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415427,1727403.00
03/13/2017 10:30,2,1.188,ACTIVE,213.51,360.08,59.996,1489415403,"201051344000651","219011344069620",32.74,-4.00,0,332.43,376.01,39.4,36.1,0.292,625580.0,625580.0,30113,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415428,1727404.00
03/13/2017 10:30,2,1.422,ACTIVE,212.38,351.97,59.996,1489415403,"274151322000088","219011344069620",32.12,0.00,0,330.03,370.60,46.3,42.8,0.301,850011.0,850011.0,29637,0,0,0,L,1151911521,0,122.68,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415429,1727405.00
03/13/2017 10:30,2,0.908,ACTIVE,213.06,480.31,59.986,1489415403,"274151322000068","219011344069620",45.28,3.30,0,332.43,489.33,41.5,38.1,0.261,733088.4,733088.4,30489,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415429,1727406.00
03/13/2017 10:30,2,1.158,ACTIVE,212.83,357.08,59.996,1489415403,"201051344001135","219011344069620",32.40,-2.50,0,332.73,378.42,38.0,34.8,0.301,621560.3,621560.3,30132,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415430,1727407.00
03/13/2017 10:30,2,1.598,ACTIVE,213.51,365.80,59.959,1489415403,"201051344000594","219011344069620",32.90,-2.50,0,332.73,388.34,53.2,49.5,0.411,641275.7,641275.7,29984,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415431,1727408.00
03/13/2017 10:30,2,1.156,ACTIVE,213.51,358.88,59.954,1489415403,"201051344001203","219011344069620",32.62,-2.00,0,332.43,380.82,38.2,35.0,0.305,630007.3,630007.3,30181,0,0,0,L,1122011218,0,122.91,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415432,1727409.00
03/13/2017 10:30,2,1.422,ACTIVE,212.16,358.28,59.944,1489415403,"274151322000054","219011344069620",32.80,0.50,0,330.63,376.01,47.2,43.6,0.314,868569.3,868569.3,29537,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415433,1727410.00
03/13/2017 10:30,2,1.539,ACTIVE,213.96,363.99,59.996,1489415403,"201051344000867","219011344069620",32.86,-1.00,0,333.63,384.73,51.2,47.5,0.402,626631.2,626631.2,30143,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415434,1727411.00
03/13/2017 10:30,2,1.219,ACTIVE,213.29,360.38,59.959,1489415403,"201051344001093","219011344069620",32.72,-1.00,0,331.53,378.42,40.4,37.1,0.292,628749.9,628749.9,30004,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415435,1727412.00
03/13/2017 10:30,2,1.492,ACTIVE,213.74,362.79,60.039,1489415403,"201051344000900","219011344069620",32.68,-2.50,0,334.24,384.43,49.4,45.8,0.398,647590.9,647590.9,29491,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415436,1727413.00
03/13/2017 10:30,2,1.602,ACTIVE,214.19,365.19,59.970,1489415403,"201051344000648","219011344069620",32.86,-3.00,0,333.93,386.83,53.4,49.6,0.415,637285.2,637285.2,29560,0,0,0,L,1122011218,0,121.78,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415437,1727414.00
03/13/2017 10:30,2,1.553,ACTIVE,214.19,361.89,59.975,1489415403,"201051344000569","219011344069620",32.62,-2.50,0,333.33,386.23,51.3,47.6,0.407,649571.3,649571.3,29474,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415438,1727415.00
03/13/2017 10:30,2,1.525,ACTIVE,214.19,367.30,60.002,1489415403,"201051344000983","219011344069620",33.08,-2.50,0,333.93,385.93,51.1,47.4,0.420,640465.3,640465.3,29664,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415439,1727416.00
03/13/2017 10:30,2,1.557,ACTIVE,214.41,363.39,59.959,1489415403,"201051344001158","219011344069620",32.62,-3.50,0,335.14,384.73,51.5,47.8,0.411,626786.2,626786.2,30017,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415440,1727417.00
03/13/2017 10:30,2,1.582,ACTIVE,214.64,364.59,59.954,1489415403,"201051344000576","219011344069620",32.78,-2.50,0,333.93,385.63,52.6,48.8,0.411,640409.5,640409.5,29541,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415440,1727418.00
03/13/2017 10:30,2,1.387,ACTIVE,212.38,351.97,59.991,1489415403,"274151322000087","219011344069620",32.28,2.00,0,330.63,370.90,45.3,41.8,0.287,840025.7,840025.7,29897,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489415441,1727419.00
03/13/2017 10:45,2,2.926,ACTIVE,215.77,357.08,60.002,1489416304,"201051344000645","219011344069620",32.30,1.50,0,342.95,403.37,95.7,90.5,0.424,639597.1,639597.1,29582,0,0,0,L,1122011218,0,123.36,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416305,1727420.00
03/13/2017 10:45,2,2.660,ACTIVE,212.83,368.50,59.965,1489416304,"274151322000085","219011344069620",33.32,2.00,0,341.75,391.04,89.9,84.8,0.331,866340.1,866340.1,29595,0,0,0,L,1151911521,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416306,1727421.00
03/13/2017 10:45,2,2.811,ACTIVE,215.54,361.59,59.996,1489416304,"201051344000633","219011344069620",32.80,0.00,0,343.85,403.37,93.4,88.3,0.433,626152.4,626152.4,30119,0,0,0,L,1122011218,0,123.36,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416307,1727422.00
03/13/2017 10:45,2,2.889,ACTIVE,215.77,363.39,59.975,1489416304,"201051344000469","219011344069620",32.90,-0.50,0,343.25,402.77,96.2,90.9,0.442,628747.5,628747.5,30081,0,0,0,L,1122011218,0,122.91,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416308,1727423.00
03/13/2017 10:45,2,2.020,ACTIVE,213.74,369.70,59.965,1489416304,"201051344000646","219011344069620",32.84,-0.50,0,334.24,394.65,67.2,62.9,0.557,623329.7,623329.7,29984,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416309,1727424.00
03/13/2017 10:45,2,2.471,ACTIVE,213.06,385.63,59.975,1489416304,"274151322000052","219011344069620",34.67,5.00,0,364.89,407.87,86.7,81.7,0.331,896415.1,896415.1,29365,0,0,0,L,1151911521,0,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416310,1727425.00
03/13/2017 10:45,2,2.037,ACTIVE,214.19,365.80,60.007,1489416304,"201051344000585","219011344069620",32.44,-0.50,0,334.24,394.05,67.0,62.7,0.548,633623.2,633623.2,30143,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416310,1727426.00
03/13/2017 10:45,2,2.064,ACTIVE,213.74,364.89,59.975,1489416304,"201051344001230","219011344069620",32.40,0.00,0,341.75,394.35,67.8,63.5,0.548,627554.6,627554.6,29857,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416311,1727427.00
03/13/2017 10:45,2,2.057,ACTIVE,214.64,365.49,59.970,1489416304,"201051344000582","219011344069620",32.46,-1.50,0,342.35,394.05,67.7,63.4,0.526,617685.9,617685.9,30057,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416312,1727428.00
03/13/2017 10:45,2,2.082,ACTIVE,213.51,375.71,59.970,1489416304,"201051344000955","219011344069620",33.50,-0.50,0,352.27,403.67,70.6,66.2,0.579,635565.3,635565.3,29944,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416313,1727429.00
03/13/2017 10:45,2,1.566,ACTIVE,213.06,468.89,59.959,1489416304,"274151322000094","219011344069620",44.03,3.70,0,452.06,494.14,69.8,65.5,0.473,732762.7,732762.7,30564,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416314,1727430.00
03/13/2017 10:45,2,2.889,ACTIVE,215.77,361.89,59.975,1489416304,"201051344000579","219011344069620",32.88,0.50,0,347.46,405.77,96.3,91.0,0.442,646251.2,646251.2,29911,0,0,0,L,1122011218,0,123.14,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416315,1727431.00
03/13/2017 10:45,2,2.102,ACTIVE,213.51,364.89,59.981,1489416304,"201051344000890","219011344069620",32.50,0.50,0,342.65,394.95,69.2,64.9,0.548,629419.9,629419.9,30068,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416316,1727432.00
03/13/2017 10:45,2,2.057,ACTIVE,214.19,371.81,59.970,1489416304,"201051344000438","219011344069620",33.14,-0.50,0,350.47,400.36,69.0,64.7,0.557,632367.4,632367.4,30032,0,0,0,L,1122011218,0,122.91,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416317,1727433.00
03/13/2017 10:45,2,2.088,ACTIVE,214.19,350.17,59.944,1489416304,"201051344000417","219011344069620",21.17,-1.00,0,332.73,367.60,44.8,41.3,0.362,607455.9,607455.9,30333,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416318,1727434.00
03/13/2017 10:45,2,2.611,ACTIVE,212.83,364.29,59.970,1489416304,"274151322000083","219011344069620",33.04,4.00,0,350.77,396.15,87.4,82.4,0.340,887407.7,887407.7,29421,0,0,0,L,1151911521,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416319,1727435.00
03/13/2017 10:45,2,2.346,ACTIVE,213.51,380.82,59.975,1489416304,"274151322000076","219011344069620",35.38,4.50,0,372.11,413.59,84.3,79.4,0.318,945497.2,945497.2,29527,0,0,0,L,1151911521,0,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416320,1727436.00
03/13/2017 10:45,2,2.943,ACTIVE,215.09,360.69,59.949,1489416304,"201051344000868","219011344069620",32.64,-0.50,0,341.15,402.16,97.4,92.1,0.442,627442.4,627442.4,30112,0,0,0,L,1122011218,0,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416320,1727437.00
03/13/2017 10:45,2,2.416,ACTIVE,213.06,367.00,59.991,1489416304,"274151322000095","219011344069620",33.28,2.50,0,348.06,396.15,81.4,76.7,0.305,936507.2,936507.2,29646,0,0,0,L,1151911521,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416321,1727438.00
03/13/2017 10:45,2,2.936,ACTIVE,215.54,357.38,59.996,1489416304,"201051344000988","219011344069620",21.55,-2.00,0,335.44,382.03,64.2,60.0,0.521,581928.8,581928.8,30144,0,0,0,L,1122011218,0,122.91,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416322,1727439.00
03/13/2017 10:45,2,2.053,ACTIVE,213.96,368.50,59.981,1489416304,"201051344001025","219011344069620",32.86,-1.00,0,344.45,395.25,68.3,64.0,0.544,631246.2,631246.2,30232,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416323,1727440.00
03/13/2017 10:45,2,2.941,ACTIVE,215.54,361.89,59.975,1489416304,"201051344000458","219011344069620",32.80,2.00,0,345.36,404.87,97.8,92.4,0.464,639544.2,639544.2,29737,0,0,0,L,1122011218,0,123.36,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416324,1727441.00
03/13/2017 10:45,2,2.832,ACTIVE,216.22,363.39,60.007,1489416304,"201051344000853","219011344069620",32.98,-0.50,0,346.86,406.97,94.5,89.3,0.424,639770.8,639770.8,29580,0,0,0,L,1122011218,0,123.59,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416325,1727442.00
03/13/2017 10:45,2,2.070,ACTIVE,213.96,368.50,59.959,1489416304,"201051344000685","219011344069620",32.80,-0.50,0,344.45,394.05,68.8,64.4,0.566,632595.2,632595.2,29915,0,0,0,L,1122011218,0,123.14,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416326,1727443.00
03/13/2017 10:45,2,2.072,ACTIVE,214.41,365.80,59.986,1489416304,"201051344000917","219011344069620",32.48,0.50,0,341.75,394.05,68.2,63.9,0.552,629097.0,629097.0,29911,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416327,1727444.00
03/13/2017 10:45,2,2.070,ACTIVE,213.96,367.90,59.986,1489416304,"201051344001145","219011344069620",32.72,-0.50,0,342.65,395.25,68.7,64.4,0.552,637057.9,637057.9,29752,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416328,1727445.00
03/13/2017 10:45,2,2.117,ACTIVE,214.41,367.90,60.002,1489416304,"201051344000651","219011344069620",32.72,-2.00,0,342.95,395.85,70.2,65.8,0.561,625592.9,625592.9,30114,0,0,0,L,1122011218,0,123.14,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416329,1727446.00
03/13/2017 10:45,2,2.580,ACTIVE,212.61,353.47,60.012,1489416304,"274151322000088","219011344069620",32.34,3.70,0,338.44,387.74,84.6,79.7,0.309,850026.6,850026.6,29638,0,0,0,L,1151911521,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416330,1727447.00
03/13/2017 10:45,2,1.604,ACTIVE,213.74,480.61,59.970,1489416304,"274151322000068","219011344069620",45.64,5.00,0,464.98,503.46,73.7,69.2,0.486,733102.1,733102.1,30490,0,0,0,L,1151911521,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416331,1727448.00
03/13/2017 10:45,2,2.092,ACTIVE,213.74,365.19,59.970,1489416304,"201051344001135","219011344069620",32.44,-1.50,0,342.65,394.95,68.8,64.4,0.566,621572.8,621572.8,30133,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416331,1727449.00
03/13/2017 10:45,2,2.947,ACTIVE,214.64,362.49,59.981,1489416304,"201051344000594","219011344069620",32.80,1.50,0,346.26,406.07,98.0,92.6,0.442,641293.8,641293.8,29985,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416332,1727450.00
03/13/2017 10:45,2,2.098,ACTIVE,214.19,364.29,59.970,1489416304,"201051344001203","219011344069620",32.44,-0.50,0,342.65,395.25,68.9,64.6,0.570,630019.9,630019.9,30182,0,0,0,L,1122011218,0,123.14,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416333,1727451.00
03/13/2017 10:45,2,2.666,ACTIVE,212.83,381.42,59.975,1489416304,"274151322000054","219011344069620",34.35,4.00,0,342.95,394.95,92.5,87.3,0.345,868585.4,868585.4,29538,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416334,1727452.00
03/13/2017 10:45,2,2.953,ACTIVE,215.09,364.59,59.981,1489416304,"201051344000867","219011344069620",33.08,2.00,0,342.35,402.46,99.0,93.6,0.442,626648.7,626648.7,30144,0,0,0,L,1122011218,0,123.14,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416335,1727453.00
03/13/2017 10:45,2,2.152,ACTIVE,213.96,366.10,59.975,1489416304,"201051344001093","219011344069620",32.54,1.00,0,342.65,394.65,71.0,66.6,0.557,628763.0,628763.0,30005,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416336,1727454.00
03/13/2017 10:45,2,2.906,ACTIVE,215.32,365.80,59.965,1489416304,"201051344000900","219011344069620",33.20,0.50,0,342.05,404.57,97.7,92.4,0.446,647607.9,647607.9,29492,0,0,0,L,1122011218,0,123.14,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416337,1727455.00
03/13/2017 10:45,2,2.965,ACTIVE,215.32,360.38,59.996,1489416304,"201051344000648","219011344069620",32.62,0.00,0,345.66,403.37,97.9,92.6,0.442,637303.3,637303.3,29561,0,0,0,L,1122011218,0,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416338,1727456.00
03/13/2017 10:45,2,2.863,ACTIVE,215.54,362.19,59.965,1489416304,"201051344000569","219011344069620",32.84,0.00,0,345.06,403.97,95.3,90.0,0.433,649588.7,649588.7,29475,0,0,0,L,1122011218,0,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416339,1727457.00
03/13/2017 10:45,2,2.871,ACTIVE,215.54,365.80,59.996,1489416304,"201051344000983","219011344069620",33.14,1.00,0,345.96,404.57,96.4,91.1,0.455,640482.8,640482.8,29665,0,0,0,L,1122011218,0,123.14,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416340,1727458.00
03/13/2017 10:45,2,2.895,ACTIVE,215.54,359.78,59.991,1489416304,"201051344001158","219011344069620",32.54,0.00,0,343.85,404.27,95.5,90.3,0.442,626803.8,626803.8,30018,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416341,1727459.00
03/13/2017 10:45,2,2.969,ACTIVE,215.77,370.60,60.002,1489416304,"201051344000576","219011344069620",33.68,0.50,0,344.76,404.27,101.3,95.8,0.455,640427.3,640427.3,29542,0,0,0,L,1122011218,0,123.36,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416342,1727460.00
03/13/2017 10:45,2,2.482,ACTIVE,213.06,354.07,59.970,1489416304,"274151322000087","219011344069620",32.30,5.50,0,339.95,387.44,81.2,76.4,0.292,840040.7,840040.7,29898,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489416343,1727461.00
03/13/2017 11:00,2,7.178,ACTIVE,219.61,368.20,59.965,1489417204,"201051344000645","219011344069620",31.63,7.30,0,337.54,422.90,229.8,219.9,1.016,639633.8,639633.8,29583,0,0,0,L,1122011218,0,125.17,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417205,1727462.00
03/13/2017 11:00,2,6.725,ACTIVE,214.41,360.38,59.970,1489417204,"274151322000085","219011344069620",30.04,10.30,0,330.33,402.46,204.3,195.3,0.773,866377.6,866377.6,29596,0,0,0,L,1151911521,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417206,1727463.00
03/13/2017 11:00,2,6.924,ACTIVE,218.71,368.50,59.959,1489417204,"201051344000633","219011344069620",32.30,4.50,0,337.24,426.51,226.2,216.4,1.052,626188.2,626188.2,30120,0,0,0,L,1122011218,0,124.72,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417206,1727464.00
03/13/2017 11:00,2,7.197,ACTIVE,220.06,369.70,59.959,1489417204,"201051344000469","219011344069620",31.53,3.00,0,335.74,425.91,229.8,219.8,1.047,628786.0,628786.0,30082,0,0,0,L,1122011218,0,124.72,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417207,1727465.00
03/13/2017 11:00,2,2.719,ACTIVE,214.87,379.02,59.970,1489417204,"201051344000646","219011344069620",34.55,3.30,0,341.75,402.16,95.2,90.0,0.438,623348.6,623348.6,29985,0,0,0,L,1122011218,0,123.36,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417208,1727466.00
03/13/2017 11:00,2,4.678,ACTIVE,214.41,383.53,59.996,1489417204,"274151322000052","219011344069620",34.45,11.00,0,361.89,406.97,163.1,155.5,0.623,896442.1,896442.1,29366,0,0,0,L,1151911521,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417209,1727467.00
03/13/2017 11:00,2,2.641,ACTIVE,215.32,366.70,59.970,1489417204,"201051344000585","219011344069620",33.34,3.30,0,342.05,401.26,89.2,84.1,0.402,633641.5,633641.5,30144,0,0,0,L,1122011218,0,123.14,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417210,1727468.00
03/13/2017 11:00,2,3.129,ACTIVE,214.64,387.44,59.975,1489417204,"201051344001230","219011344069620",35.35,4.50,0,340.85,411.18,111.8,106.0,0.513,627574.7,627574.7,29858,0,0,0,L,1122011218,0,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417211,1727469.00
03/13/2017 11:00,2,2.604,ACTIVE,215.54,380.52,59.933,1489417204,"201051344000582","219011344069620",34.87,3.30,0,341.45,401.86,91.8,86.7,0.407,617704.8,617704.8,30058,0,0,0,L,1122011218,0,123.59,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417212,1727470.00
03/13/2017 11:00,2,2.945,ACTIVE,214.64,380.52,59.954,1489417204,"201051344000955","219011344069620",34.67,4.00,0,351.67,409.08,103.4,97.9,0.473,635585.2,635585.2,29945,0,0,0,L,1122011218,0,122.91,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417213,1727471.00
03/13/2017 11:00,2,0.344,ALERT,214.19,502.86,59.959,1489417204,"274151322000094","219011344069620",49.26,6.30,0,383.23,516.38,17.0,14.5,0.097,732771.7,732771.7,30565,0,0,0,L,1151911521,0,122.68,123.59,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417215,1727472.00
03/13/2017 11:00,2,5.311,ACTIVE,220.06,387.14,59.975,1489417204,"201051344000579","219011344069620",34.69,4.00,0,348.36,427.41,186.4,178.0,0.857,646281.5,646281.5,29912,0,0,0,L,1122011218,0,125.17,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417216,1727473.00
03/13/2017 11:00,2,2.869,ACTIVE,214.64,383.53,59.996,1489417204,"201051344000890","219011344069620",35.05,4.50,0,342.35,405.17,101.8,96.3,0.455,629439.6,629439.6,30069,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417216,1727474.00
03/13/2017 11:00,2,2.676,ACTIVE,215.09,386.23,59.975,1489417204,"201051344000438","219011344069620",35.42,4.00,0,349.86,406.97,95.9,90.6,0.433,632386.8,632386.8,30033,0,0,0,L,1122011218,0,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417217,1727475.00
03/13/2017 11:00,2,2.670,ACTIVE,215.09,354.37,59.959,1489417204,"201051344000417","219011344069620",22.52,2.00,0,333.93,378.12,60.9,56.9,0.504,607468.1,607468.1,30334,0,0,0,L,1122011218,0,123.14,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417218,1727476.00
03/13/2017 11:00,2,5.719,ACTIVE,213.96,380.22,59.959,1489417204,"274151322000083","219011344069620",33.30,11.30,0,349.56,406.37,192.8,184.2,0.760,887437.0,887437.0,29422,0,0,0,L,1151911521,0,122.68,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417219,1727477.00
03/13/2017 11:00,2,5.885,ACTIVE,215.09,378.42,59.975,1489417204,"274151322000076","219011344069620",34.19,11.00,0,363.39,418.70,203.5,194.5,0.791,945526.5,945526.5,29528,0,0,0,L,1151911521,0,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417220,1727478.00
03/13/2017 11:00,2,7.275,ACTIVE,218.48,367.00,59.970,1489417204,"201051344000868","219011344069620",31.17,4.50,0,335.74,425.01,229.6,219.7,0.999,627480.3,627480.3,30113,0,0,0,L,1122011218,0,124.27,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417221,1727479.00
03/13/2017 11:00,2,6.268,ACTIVE,214.19,383.53,59.959,1489417204,"274151322000095","219011344069620",33.40,10.00,0,352.27,415.69,211.9,202.6,0.809,936536.7,936536.7,29647,0,0,0,L,1151911521,0,123.36,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417222,1727480.00
03/13/2017 11:00,2,7.244,ACTIVE,219.84,362.79,59.970,1489417204,"201051344000988","219011344069620",20.81,3.30,0,335.74,394.65,152.7,145.5,0.694,581954.6,581954.6,30145,0,0,0,L,1122011218,0,124.94,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417223,1727481.00
03/13/2017 11:00,2,2.734,ACTIVE,215.09,375.41,59.970,1489417204,"201051344001025","219011344069620",34.25,3.30,0,343.55,400.66,94.9,89.7,0.424,631265.2,631265.2,30233,0,0,0,L,1122011218,0,123.14,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417224,1727482.00
