ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 11:00,2,7.262,ACTIVE,219.84,368.20,59.959,1489417204,"201051344000458","219011344069620",31.55,6.70,0,336.94,427.11,231.9,222.0,1.069,639580.8,639580.8,29738,0,0,0,L,1122011218,0,125.17,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417225,1727483.00
03/13/2017 11:00,2,7.047,ACTIVE,220.29,370.00,59.975,1489417204,"201051344000853","219011344069620",32.03,4.00,0,343.25,424.41,228.5,218.6,1.039,639806.4,639806.4,29581,0,0,0,L,1122011218,0,125.62,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417226,1727484.00
03/13/2017 11:00,2,2.764,ACTIVE,214.64,387.14,59.944,1489417204,"201051344000685","219011344069620",35.42,4.00,0,344.76,406.67,99.2,93.8,0.460,632614.8,632614.8,29916,0,0,0,L,1122011218,0,123.81,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417226,1727485.00
03/13/2017 11:00,2,3.004,ACTIVE,215.32,383.23,59.970,1489417204,"201051344000917","219011344069620",34.89,5.50,0,341.15,406.37,106.1,100.5,0.486,629116.6,629116.6,29912,0,0,0,L,1122011218,0,123.36,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417227,1727486.00
03/13/2017 11:00,2,2.781,ACTIVE,215.09,386.23,59.965,1489417204,"201051344001145","219011344069620",35.48,4.50,0,344.15,408.48,100.2,94.7,0.451,637077.6,637077.6,29753,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417228,1727487.00
03/13/2017 11:00,2,2.830,ACTIVE,215.54,374.51,59.975,1489417204,"201051344000651","219011344069620",34.15,2.50,0,342.65,401.56,97.8,92.5,0.442,625612.3,625612.3,30115,0,0,0,L,1122011218,0,123.81,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417229,1727488.00
03/13/2017 11:00,2,4.965,ACTIVE,213.96,376.62,59.933,1489417204,"274151322000088","219011344069620",34.09,9.70,0,342.95,406.07,171.4,163.5,0.636,850053.7,850053.7,29639,0,0,0,L,1151911521,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417230,1727489.00
03/13/2017 11:00,2,0.367,ALERT,215.09,502.86,59.954,1489417204,"274151322000068","219011344069620",49.40,7.00,0,376.62,524.20,18.8,16.2,0.097,733110.1,733110.1,30491,0,0,0,L,1151911521,0,123.14,123.81,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417232,1727490.00
03/13/2017 11:00,2,2.752,ACTIVE,214.87,373.01,59.996,1489417204,"201051344001135","219011344069620",33.95,2.50,0,342.65,400.96,94.6,89.4,0.438,621591.9,621591.9,30134,0,0,0,L,1122011218,0,123.14,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417233,1727491.00
03/13/2017 11:00,2,6.369,ACTIVE,217.58,379.92,59.975,1489417204,"201051344000594","219011344069620",33.56,4.50,0,345.66,428.91,216.4,206.9,0.968,641326.9,641326.9,29986,0,0,0,L,1122011218,0,124.04,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417234,1727492.00
03/13/2017 11:00,2,2.904,ACTIVE,215.32,387.14,59.959,1489417204,"201051344001203","219011344069620",35.56,4.00,0,341.75,412.98,104.6,99.0,0.477,630039.7,630039.7,30183,0,0,0,L,1122011218,0,123.81,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417235,1727493.00
03/13/2017 11:00,2,6.781,ACTIVE,214.41,371.51,59.965,1489417204,"274151322000054","219011344069620",30.51,12.70,0,330.03,406.67,209.7,200.4,0.818,868624.4,868624.4,29539,0,0,0,L,1151911521,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417236,1727494.00
03/13/2017 11:00,2,7.236,ACTIVE,218.71,365.80,59.986,1489417204,"201051344000867","219011344069620",31.21,8.00,0,335.74,425.31,228.6,218.7,0.999,626687.1,626687.1,30145,0,0,0,L,1122011218,0,124.72,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417237,1727495.00
03/13/2017 11:00,2,3.236,ACTIVE,215.32,392.55,59.975,1489417204,"201051344001093","219011344069620",35.82,5.00,0,341.15,415.69,117.4,111.4,0.521,628784.1,628784.1,30006,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417238,1727496.00
03/13/2017 11:00,2,7.348,ACTIVE,219.39,368.20,59.959,1489417204,"201051344000900","219011344069620",31.21,7.00,0,335.14,425.01,232.2,222.2,1.039,647647.1,647647.1,29493,0,0,0,L,1122011218,0,124.94,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417239,1727497.00
03/13/2017 11:00,2,7.045,ACTIVE,219.16,369.70,59.970,1489417204,"201051344000648","219011344069620",32.20,5.00,0,337.54,425.61,229.7,219.8,1.030,637339.6,637339.6,29562,0,0,0,L,1122011218,0,124.27,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417240,1727498.00
03/13/2017 11:00,2,7.113,ACTIVE,219.84,368.80,59.970,1489417204,"201051344000569","219011344069620",31.99,5.50,0,335.74,425.31,230.3,220.3,1.039,649625.2,649625.2,29476,0,0,0,L,1122011218,0,124.49,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417241,1727499.00
03/13/2017 11:00,2,7.256,ACTIVE,219.84,370.60,59.975,1489417204,"201051344000983","219011344069620",31.43,5.00,0,335.44,427.71,230.8,220.9,1.069,640521.4,640521.4,29666,0,0,0,L,1122011218,0,124.94,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417242,1727500.00
03/13/2017 11:00,2,6.811,ACTIVE,220.06,371.21,59.928,1489417204,"201051344001158","219011344069620",32.52,3.70,0,345.36,427.71,224.1,214.4,1.030,626838.8,626838.8,30019,0,0,0,L,1122011218,0,124.94,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417242,1727501.00
03/13/2017 11:00,2,7.311,ACTIVE,219.84,370.60,59.970,1489417204,"201051344000576","219011344069620",31.11,6.30,0,337.24,425.01,230.4,220.5,1.039,640465.1,640465.1,29543,0,0,0,L,1122011218,0,125.17,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417243,1727502.00
03/13/2017 11:00,2,3.703,ACTIVE,214.41,383.53,59.965,1489417204,"274151322000087","219011344069620",34.97,15.00,0,344.45,406.07,131.5,125.0,0.477,840064.7,840064.7,29899,0,0,0,L,1151911521,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489417244,1727503.00
03/13/2017 11:15,2,7.648,ACTIVE,220.52,369.40,59.959,1489418103,"201051344000645","219011344069620",30.28,13.70,0,335.44,427.11,234.2,224.1,1.034,639690.6,639690.6,29584,0,0,0,L,1122011218,0,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418104,1727504.00
03/13/2017 11:15,2,7.314,ACTIVE,214.41,377.82,59.949,1489418103,"274151322000085","219011344069620",28.53,15.80,0,330.33,394.65,211.3,202.0,0.800,866427.3,866427.3,29597,0,0,0,L,1151911521,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418105,1727505.00
03/13/2017 11:15,2,7.463,ACTIVE,219.61,368.50,59.954,1489418103,"201051344000633","219011344069620",30.83,9.30,0,334.84,426.51,233.1,223.0,1.087,626244.4,626244.4,30121,0,0,0,L,1122011218,0,124.94,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418106,1727506.00
03/13/2017 11:15,2,7.365,ACTIVE,220.97,370.30,59.959,1489418103,"201051344000469","219011344069620",30.83,7.30,0,336.64,427.41,230.0,220.1,1.043,628842.2,628842.2,30083,0,0,0,L,1122011218,0,124.72,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418107,1727507.00
03/13/2017 11:15,2,5.467,ACTIVE,217.13,379.32,59.917,1489418103,"201051344000646","219011344069620",33.56,7.70,0,352.27,425.91,185.4,177.0,0.853,623380.7,623380.7,29986,0,0,0,L,1122011218,0,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418107,1727508.00
03/13/2017 11:15,2,5.988,ACTIVE,214.19,350.47,59.949,1489418103,"274151322000052","219011344069620",31.11,17.50,0,330.03,407.57,188.6,180.1,0.725,896493.8,896493.8,29367,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418108,1727509.00
03/13/2017 11:15,2,3.775,ACTIVE,217.80,389.54,59.965,1489418103,"201051344000585","219011344069620",35.25,6.70,0,352.87,423.50,135.0,128.4,0.623,633668.0,633668.0,30145,0,0,0,L,1122011218,0,124.27,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418109,1727510.00
03/13/2017 11:15,2,5.883,ACTIVE,216.45,360.69,59.959,1489418103,"201051344001230","219011344069620",31.69,9.30,0,336.94,424.41,188.7,180.2,0.862,627617.3,627617.3,29859,0,0,0,L,1122011218,0,124.27,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418110,1727511.00
03/13/2017 11:15,2,5.381,ACTIVE,217.80,368.50,59.965,1489418103,"201051344000582","219011344069620",32.56,7.00,0,344.15,421.70,177.3,169.2,0.765,617736.3,617736.3,30059,0,0,0,L,1122011218,0,124.72,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418111,1727512.00
03/13/2017 11:15,2,4.455,ACTIVE,216.22,382.03,59.981,1489418103,"201051344000955","219011344069620",34.39,8.00,0,358.58,427.11,154.9,147.6,0.716,635619.6,635619.6,29946,0,0,0,L,1122011218,0,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418112,1727513.00
03/13/2017 11:15,2,0.262,ALERT,213.74,496.84,59.949,1489418103,"274151322000094","219011344069620",47.69,8.00,0,300.87,522.09,12.8,10.4,0.071,732774.6,732774.6,30567,0,0,0,L,1151911521,0,122.23,123.59,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418114,1727514.00
03/13/2017 11:15,2,6.256,ACTIVE,219.84,366.40,59.965,1489418103,"201051344000579","219011344069620",31.63,9.70,0,341.45,429.52,200.3,191.4,0.919,646336.7,646336.7,29913,0,0,0,L,1122011218,0,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418115,1727515.00
03/13/2017 11:15,2,4.207,ACTIVE,215.32,355.58,59.933,1489418103,"201051344000890","219011344069620",31.73,10.00,0,335.74,422.60,135.1,128.5,0.601,629479.3,629479.3,30070,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418116,1727516.00
03/13/2017 11:15,2,3.541,ACTIVE,215.77,370.00,59.959,1489418103,"201051344000438","219011344069620",33.38,7.00,0,354.07,426.21,119.7,113.6,0.544,632420.0,632420.0,30034,0,0,0,L,1122011218,0,124.04,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418117,1727517.00
03/13/2017 11:15,2,3.230,ACTIVE,215.54,357.98,59.944,1489418103,"201051344000417","219011344069620",21.81,6.70,0,320.71,390.74,71.5,67.1,0.583,607488.9,607488.9,30335,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418118,1727518.00
03/13/2017 11:15,2,3.992,ACTIVE,213.29,354.07,59.949,1489418103,"274151322000083","219011344069620",30.99,17.50,0,329.13,403.67,125.4,119.1,0.486,887488.8,887488.8,29423,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418119,1727519.00
03/13/2017 11:15,2,4.062,ACTIVE,214.19,353.77,59.949,1489418103,"274151322000076","219011344069620",31.79,19.00,0,335.74,414.19,130.6,124.1,0.504,945582.7,945582.7,29529,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418119,1727520.00
03/13/2017 11:15,2,4.701,ACTIVE,216.67,357.38,59.959,1489418103,"201051344000868","219011344069620",30.32,9.30,0,333.93,423.20,144.3,137.3,0.645,627536.2,627536.2,30114,0,0,0,L,1122011218,0,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418120,1727521.00
03/13/2017 11:15,2,3.986,ACTIVE,213.29,353.17,59.954,1489418103,"274151322000095","219011344069620",31.37,18.30,0,329.43,411.18,126.6,120.3,0.486,936592.7,936592.7,29648,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418121,1727522.00
03/13/2017 11:15,2,4.154,ACTIVE,216.90,352.27,59.986,1489418103,"201051344000988","219011344069620",20.08,7.00,0,339.65,402.46,84.5,79.6,0.380,581991.5,581991.5,30146,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418122,1727523.00
03/13/2017 11:15,2,3.404,ACTIVE,215.54,362.79,59.949,1489418103,"201051344001025","219011344069620",32.82,7.30,0,345.06,423.50,113.3,107.4,0.513,631299.1,631299.1,30234,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418123,1727524.00
03/13/2017 11:15,2,4.072,ACTIVE,216.90,354.67,59.944,1489418103,"201051344000458","219011344069620",30.97,11.00,0,337.54,427.41,127.8,121.4,0.601,639637.3,639637.3,29739,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418124,1727525.00
03/13/2017 11:15,2,4.158,ACTIVE,217.35,355.88,59.975,1489418103,"201051344000853","219011344069620",30.43,9.00,0,339.04,427.41,128.2,121.8,0.592,639862.8,639862.8,29582,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418125,1727526.00
03/13/2017 11:15,2,3.592,ACTIVE,215.32,365.19,59.954,1489418103,"201051344000685","219011344069620",32.86,7.00,0,344.76,423.50,119.6,113.5,0.566,632650.8,632650.8,29917,0,0,0,L,1122011218,0,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418126,1727527.00
03/13/2017 11:15,2,3.705,ACTIVE,216.00,352.87,59.959,1489418103,"201051344000917","219011344069620",31.49,9.00,0,336.04,421.70,118.3,112.2,0.552,629156.9,629156.9,29913,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418127,1727528.00
03/13/2017 11:15,2,4.117,ACTIVE,215.54,361.89,59.959,1489418103,"201051344001145","219011344069620",32.50,7.70,0,341.45,422.60,135.5,128.9,0.623,637114.6,637114.6,29754,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418128,1727529.00
03/13/2017 11:15,2,3.955,ACTIVE,216.45,369.40,59.965,1489418103,"201051344000651","219011344069620",33.22,6.00,0,350.77,423.50,133.2,126.6,0.605,625644.0,625644.0,30116,0,0,0,L,1122011218,0,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418129,1727530.00
03/13/2017 11:15,2,4.838,ACTIVE,213.29,354.67,59.954,1489418103,"274151322000088","219011344069620",30.55,16.00,0,330.03,406.67,149.7,142.6,0.561,850104.8,850104.8,29640,0,0,0,L,1151911521,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418129,1727531.00
03/13/2017 11:15,2,0.277,ALERT,214.19,501.65,59.959,1489418103,"274151322000068","219011344069620",48.27,8.50,0,384.73,519.39,13.8,11.4,0.062,733113.3,733113.3,30493,0,0,0,L,1151911521,0,122.91,123.36,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418131,1727532.00
03/13/2017 11:15,2,3.465,ACTIVE,216.00,375.71,59.959,1489418103,"201051344001135","219011344069620",34.01,6.00,0,357.98,426.51,119.3,113.3,0.552,621621.5,621621.5,30135,0,0,0,L,1122011218,0,123.81,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418132,1727533.00
03/13/2017 11:15,2,4.928,ACTIVE,216.22,357.68,60.002,1489418103,"201051344000594","219011344069620",31.33,10.00,0,333.93,428.01,156.3,149.0,0.707,641383.3,641383.3,29987,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418133,1727534.00
03/13/2017 11:15,2,4.111,ACTIVE,216.00,354.07,59.954,1489418103,"201051344001203","219011344069620",31.41,9.30,0,336.34,425.31,130.8,124.3,0.605,630082.9,630082.9,30184,0,0,0,L,1122011218,0,124.27,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418134,1727535.00
03/13/2017 11:15,2,5.189,ACTIVE,213.96,367.00,59.938,1489418103,"274151322000054","219011344069620",30.24,18.30,0,330.03,395.55,158.8,151.3,0.601,868674.7,868674.7,29540,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418135,1727536.00
03/13/2017 11:15,2,4.494,ACTIVE,216.90,355.88,59.959,1489418103,"201051344000867","219011344069620",30.40,11.70,0,335.14,422.30,138.3,131.6,0.623,626742.3,626742.3,30146,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418136,1727537.00
03/13/2017 11:15,2,4.232,ACTIVE,216.45,354.67,59.965,1489418103,"201051344001093","219011344069620",31.29,9.70,0,336.34,423.81,134.1,127.5,0.605,628828.7,628828.7,30007,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418137,1727538.00
03/13/2017 11:15,2,4.332,ACTIVE,217.13,356.18,59.954,1489418103,"201051344000900","219011344069620",30.47,11.00,0,335.14,427.41,133.6,127.1,0.610,647703.1,647703.1,29494,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418138,1727539.00
03/13/2017 11:15,2,4.369,ACTIVE,217.13,356.18,59.933,1489418103,"201051344000648","219011344069620",30.69,10.30,0,335.74,427.71,135.8,129.2,0.619,637395.6,637395.6,29563,0,0,0,L,1122011218,0,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418139,1727540.00
03/13/2017 11:15,2,4.295,ACTIVE,217.80,357.68,59.965,1489418103,"201051344000569","219011344069620",30.53,9.30,0,335.74,426.81,132.8,126.3,0.610,649680.7,649680.7,29477,0,0,0,L,1122011218,0,123.36,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418140,1727541.00
03/13/2017 11:15,2,4.766,ACTIVE,218.26,358.58,59.970,1489418103,"201051344000983","219011344069620",30.51,10.00,0,335.14,427.11,147.3,140.2,0.698,640576.8,640576.8,29667,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418141,1727542.00
03/13/2017 11:15,2,5.580,ACTIVE,218.93,362.79,59.965,1489418103,"201051344001158","219011344069620",31.11,8.50,0,337.84,427.41,175.9,167.9,0.822,626894.2,626894.2,30020,0,0,0,L,1122011218,0,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418142,1727543.00
03/13/2017 11:15,2,5.473,ACTIVE,218.71,362.49,59.959,1489418103,"201051344000576","219011344069620",30.75,11.70,0,337.24,427.11,170.4,162.5,0.782,640520.6,640520.6,29544,0,0,0,L,1122011218,0,124.27,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418142,1727544.00
03/13/2017 11:15,2,6.656,ACTIVE,214.19,372.41,59.981,1489418103,"274151322000087","219011344069620",30.61,24.50,0,330.63,407.87,206.3,197.2,0.778,840111.9,840111.9,29900,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489418143,1727545.00
03/13/2017 11:30,2,7.113,ACTIVE,220.06,366.40,59.965,1489419004,"201051344000645","219011344069620",29.58,17.50,0,337.54,428.31,213.1,203.7,0.955,639748.0,639748.0,29585,0,0,0,L,1122011218,0,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419005,1727546.00
03/13/2017 11:30,2,8.436,ACTIVE,215.09,359.18,59.959,1489419004,"274151322000085","219011344069620",27.51,21.80,0,330.33,400.66,235.2,225.0,0.893,866478.1,866478.1,29598,0,0,0,L,1151911521,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419006,1727547.00
03/13/2017 11:30,2,7.654,ACTIVE,219.84,370.00,59.938,1489419004,"201051344000633","219011344069620",29.80,13.70,0,336.34,428.31,231.1,221.1,1.083,626301.6,626301.6,30122,0,0,0,L,1122011218,0,125.17,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419007,1727548.00
03/13/2017 11:30,2,7.672,ACTIVE,221.19,371.21,59.996,1489419004,"201051344000469","219011344069620",29.40,11.70,0,337.24,429.22,228.4,218.5,1.039,628899.3,628899.3,30084,0,0,0,L,1122011218,0,125.17,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419008,1727549.00
03/13/2017 11:30,2,7.842,ACTIVE,218.48,368.20,59.975,1489419004,"201051344000646","219011344069620",30.85,10.70,0,334.24,426.21,244.9,234.5,1.127,623432.1,623432.1,29987,0,0,0,L,1122011218,0,125.40,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419009,1727550.00
03/13/2017 11:30,2,8.225,ACTIVE,215.32,367.90,59.959,1489419004,"274151322000052","219011344069620",30.14,23.00,0,329.13,406.07,250.9,240.3,0.981,896548.7,896548.7,29368,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419009,1727551.00
03/13/2017 11:30,2,7.877,ACTIVE,219.61,367.90,59.965,1489419004,"201051344000585","219011344069620",30.85,10.70,0,334.24,425.01,245.8,235.3,1.118,633716.3,633716.3,30146,0,0,0,L,1122011218,0,125.17,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419010,1727552.00
03/13/2017 11:30,2,7.768,ACTIVE,217.80,365.19,59.949,1489419004,"201051344001230","219011344069620",30.42,13.00,0,333.33,423.20,239.1,228.8,1.087,627669.2,627669.2,29860,0,0,0,L,1122011218,0,124.94,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419011,1727553.00
03/13/2017 11:30,2,7.643,ACTIVE,219.84,367.30,59.944,1489419004,"201051344000582","219011344069620",30.53,12.00,0,333.33,424.11,236.0,225.8,1.043,617787.9,617787.9,30060,0,0,0,L,1122011218,0,125.62,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419012,1727554.00
03/13/2017 11:30,2,7.510,ACTIVE,218.03,368.80,59.944,1489419004,"201051344000955","219011344069620",31.11,12.00,0,335.44,428.91,236.4,226.3,1.083,635671.7,635671.7,29947,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419013,1727555.00
03/13/2017 11:30,2,5.418,ALERT,214.87,440.04,59.949,1489419004,"274151322000094","219011344069620",40.63,13.30,0,300.57,531.71,223.1,213.4,0.857,732779.9,732779.9,30569,0,0,0,L,1151911521,0,122.91,124.04,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419015,1727556.00
03/13/2017 11:30,2,7.670,ACTIVE,221.64,371.81,59.975,1489419004,"201051344000579","219011344069620",31.19,12.30,0,337.54,432.22,242.2,231.8,1.105,646394.5,646394.5,29914,0,0,0,L,1122011218,0,125.85,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419016,1727557.00
03/13/2017 11:30,2,7.035,ACTIVE,217.35,363.69,59.959,1489419004,"201051344000890","219011344069620",30.69,14.30,0,334.84,424.41,218.6,209.0,0.986,629531.9,629531.9,30071,0,0,0,L,1122011218,0,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419017,1727558.00
03/13/2017 11:30,2,6.500,ACTIVE,218.26,363.69,59.970,1489419004,"201051344000438","219011344069620",30.81,12.00,0,334.84,427.11,202.7,193.8,0.910,632472.9,632472.9,30035,0,0,0,L,1122011218,0,125.17,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419018,1727559.00
03/13/2017 11:30,2,6.121,ACTIVE,217.58,356.18,59.975,1489419004,"201051344000417","219011344069620",19.88,11.00,0,320.71,397.05,123.2,117.0,0.561,607522.2,607522.2,30336,0,0,0,L,1122011218,0,124.27,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419018,1727560.00
03/13/2017 11:30,2,5.523,ACTIVE,213.96,361.29,59.986,1489419004,"274151322000083","219011344069620",29.70,23.80,0,328.82,402.16,165.9,158.2,0.658,887543.2,887543.2,29424,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419019,1727561.00
03/13/2017 11:30,2,5.492,ACTIVE,214.87,370.30,59.959,1489419004,"274151322000076","219011344069620",31.01,23.80,0,332.13,415.69,172.5,164.6,0.672,945641.2,945641.2,29530,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419020,1727562.00
03/13/2017 11:30,2,6.381,ACTIVE,218.26,362.79,59.959,1489419004,"201051344000868","219011344069620",29.92,13.70,0,333.33,429.22,193.2,184.6,0.862,627593.4,627593.4,30115,0,0,0,L,1122011218,0,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419021,1727563.00
03/13/2017 11:30,2,5.332,ACTIVE,213.74,360.99,59.965,1489419004,"274151322000095","219011344069620",30.22,24.30,0,328.82,411.78,163.0,155.4,0.610,936650.5,936650.5,29649,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419022,1727564.00
03/13/2017 11:30,2,5.562,ACTIVE,218.71,356.78,59.949,1489419004,"201051344000988","219011344069620",19.30,10.70,0,337.24,407.87,108.8,103.1,0.495,582029.5,582029.5,30147,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419023,1727565.00
03/13/2017 11:30,2,4.619,ACTIVE,216.45,354.97,59.970,1489419004,"201051344001025","219011344069620",30.65,13.00,0,334.54,422.60,143.4,136.5,0.645,631351.8,631351.8,30235,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419024,1727566.00
03/13/2017 11:30,2,5.062,ACTIVE,218.26,359.78,59.965,1489419004,"201051344000458","219011344069620",29.88,15.50,0,337.54,428.61,153.2,145.9,0.707,639694.9,639694.9,29740,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419025,1727567.00
03/13/2017 11:30,2,4.924,ACTIVE,218.48,360.99,59.959,1489419004,"201051344000853","219011344069620",29.94,13.00,0,339.04,428.31,149.3,142.2,0.681,639920.2,639920.2,29583,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419026,1727568.00
03/13/2017 11:30,2,4.154,ACTIVE,215.77,354.37,59.959,1489419004,"201051344000685","219011344069620",31.23,11.70,0,335.14,424.11,131.2,124.8,0.614,632703.9,632703.9,29918,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419027,1727569.00
03/13/2017 11:30,2,4.096,ACTIVE,216.22,353.77,59.970,1489419004,"201051344000917","219011344069620",30.79,13.30,0,334.54,422.30,127.6,121.3,0.592,629209.0,629209.0,29914,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419028,1727570.00
03/13/2017 11:30,2,4.025,ACTIVE,215.54,353.17,59.975,1489419004,"201051344001145","219011344069620",31.05,12.30,0,334.54,423.50,126.6,120.3,0.579,637167.2,637167.2,29755,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419029,1727571.00
03/13/2017 11:30,2,4.109,ACTIVE,216.45,355.28,59.928,1489419004,"201051344000651","219011344069620",30.43,11.00,0,334.54,426.81,126.7,120.3,0.579,625696.7,625696.7,30117,0,0,0,L,1122011218,0,124.49,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419030,1727572.00
03/13/2017 11:30,2,4.227,ACTIVE,213.29,362.79,59.965,1489419004,"274151322000088","219011344069620",29.84,21.00,0,329.43,406.67,127.6,121.2,0.491,850158.4,850158.4,29641,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419031,1727573.00
03/13/2017 11:30,2,0.266,ALERT,214.41,489.03,59.965,1489419004,"274151322000068","219011344069620",46.97,10.70,0,391.64,523.59,13.0,10.6,0.057,733116.2,733116.2,30495,0,0,0,L,1151911521,0,122.91,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419032,1727574.00
03/13/2017 11:30,2,3.854,ACTIVE,216.00,352.87,59.970,1489419004,"201051344001135","219011344069620",30.97,10.70,0,335.14,425.91,120.8,114.7,0.561,621672.9,621672.9,30136,0,0,0,L,1122011218,0,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419033,1727575.00
03/13/2017 11:30,2,4.381,ACTIVE,216.22,356.18,59.981,1489419004,"201051344000594","219011344069620",30.77,13.30,0,333.63,432.52,136.5,129.8,0.628,641441.5,641441.5,29988,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419034,1727576.00
03/13/2017 11:30,2,3.830,ACTIVE,216.00,351.97,59.944,1489419004,"201051344001203","219011344069620",30.38,14.70,0,335.14,425.61,117.9,111.8,0.552,630135.5,630135.5,30185,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419035,1727577.00
03/13/2017 11:30,2,4.053,ACTIVE,213.51,347.46,59.970,1489419004,"274151322000054","219011344069620",28.53,22.50,0,329.73,402.46,117.1,111.1,0.442,868726.8,868726.8,29541,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419036,1727578.00
03/13/2017 11:30,2,4.188,ACTIVE,216.90,354.07,59.991,1489419004,"201051344000867","219011344069620",29.66,16.70,0,335.14,427.41,125.7,119.4,0.575,626799.2,626799.2,30147,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419037,1727579.00
03/13/2017 11:30,2,3.654,ACTIVE,215.77,352.57,59.986,1489419004,"201051344001093","219011344069620",30.42,13.70,0,334.54,421.70,112.5,106.7,0.508,628880.9,628880.9,30008,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419038,1727580.00
03/13/2017 11:30,2,4.086,ACTIVE,216.67,354.97,59.991,1489419004,"201051344000900","219011344069620",29.82,15.00,0,336.04,428.61,123.4,117.2,0.566,647760.6,647760.6,29495,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419039,1727581.00
03/13/2017 11:30,2,3.969,ACTIVE,216.67,355.28,59.981,1489419004,"201051344000648","219011344069620",30.00,14.70,0,337.54,429.82,120.5,114.4,0.561,637453.2,637453.2,29564,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419040,1727582.00
03/13/2017 11:30,2,3.848,ACTIVE,216.90,355.58,59.981,1489419004,"201051344000569","219011344069620",29.76,13.30,0,336.94,428.91,116.0,110.0,0.539,649737.7,649737.7,29478,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419041,1727583.00
03/13/2017 11:30,2,3.842,ACTIVE,216.90,354.97,59.970,1489419004,"201051344000983","219011344069620",29.78,14.70,0,337.54,429.52,115.9,109.9,0.544,640634.0,640634.0,29668,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419042,1727584.00
03/13/2017 11:30,2,3.848,ACTIVE,217.13,355.28,59.991,1489419004,"201051344001158","219011344069620",29.72,12.30,0,337.84,428.61,115.9,109.9,0.544,626951.4,626951.4,30021,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419043,1727585.00
03/13/2017 11:30,2,3.814,ACTIVE,217.13,355.88,59.981,1489419004,"201051344000576","219011344069620",29.82,15.50,0,337.24,429.22,115.2,109.3,0.535,640577.7,640577.7,29545,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419044,1727586.00
03/13/2017 11:30,2,4.150,ACTIVE,213.74,348.66,59.965,1489419004,"274151322000087","219011344069620",29.60,33.30,0,327.32,404.87,124.4,118.1,0.446,840165.0,840165.0,29901,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419044,1727587.00
03/13/2017 11:45,2,6.289,ACTIVE,218.71,363.39,59.986,1489419903,"201051344000645","219011344069620",29.62,20.30,0,337.24,432.82,188.6,180.1,0.857,639800.1,639800.1,29586,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419904,1727588.00
03/13/2017 11:45,2,2.898,ACTIVE,213.29,345.36,59.975,1489419903,"274151322000085","219011344069620",27.69,25.30,0,329.43,407.57,81.3,76.5,0.305,866528.5,866528.5,29599,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419905,1727589.00
03/13/2017 11:45,2,4.922,ACTIVE,217.13,357.98,59.981,1489419903,"201051344000633","219011344069620",30.06,16.00,0,335.74,435.23,149.4,142.3,0.703,626353.8,626353.8,30123,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419906,1727590.00
03/13/2017 11:45,2,4.395,ACTIVE,217.13,357.08,59.986,1489419903,"201051344000469","219011344069620",29.70,13.30,0,334.54,434.63,132.1,125.6,0.614,628951.5,628951.5,30085,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419907,1727591.00
03/13/2017 11:45,2,2.754,ACTIVE,214.19,348.06,60.002,1489419903,"201051344000646","219011344069620",30.40,14.30,0,333.33,436.13,84.8,79.9,0.398,623483.2,623483.2,29988,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419908,1727592.00
03/13/2017 11:45,2,2.826,ACTIVE,212.83,346.56,59.975,1489419903,"274151322000052","219011344069620",29.98,26.00,0,328.22,414.49,85.8,80.9,0.331,896600.2,896600.2,29369,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419909,1727593.00
03/13/2017 11:45,2,2.816,ACTIVE,215.09,347.76,60.007,1489419903,"201051344000585","219011344069620",30.18,13.70,0,333.33,432.22,86.2,81.2,0.384,633767.6,633767.6,30147,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419910,1727594.00
03/13/2017 11:45,2,2.711,ACTIVE,214.19,346.56,60.002,1489419903,"201051344001230","219011344069620",29.90,15.30,0,332.13,432.22,82.2,77.4,0.380,627720.1,627720.1,29861,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419910,1727595.00
03/13/2017 11:45,2,2.742,ACTIVE,215.09,347.16,59.981,1489419903,"201051344000582","219011344069620",29.82,15.00,0,333.63,429.52,82.8,78.0,0.371,617838.8,617838.8,30061,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419911,1727596.00
03/13/2017 11:45,2,2.744,ACTIVE,213.96,346.26,59.991,1489419903,"201051344000955","219011344069620",30.59,15.80,0,333.93,439.13,85.0,80.1,0.398,635723.1,635723.1,29948,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419912,1727597.00
03/13/2017 11:45,2,0.248,ALERT,212.83,472.20,59.981,1489419903,"274151322000094","219011344069620",45.28,13.30,0,300.57,529.31,11.4,9.1,0.062,732789.3,732789.3,30571,0,0,0,L,1151911521,0,121.78,122.91,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419914,1727598.00
03/13/2017 11:45,2,3.008,ACTIVE,215.77,350.17,59.986,1489419903,"201051344000579","219011344069620",30.45,14.30,0,335.74,443.64,92.8,87.6,0.429,646446.3,646446.3,29915,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419915,1727599.00
03/13/2017 11:45,2,2.643,ACTIVE,213.96,345.66,59.954,1489419903,"201051344000890","219011344069620",30.42,15.80,0,333.03,432.82,81.4,76.7,0.367,629582.8,629582.8,30072,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419916,1727600.00
03/13/2017 11:45,2,2.621,ACTIVE,214.41,347.16,59.991,1489419903,"201051344000438","219011344069620",30.93,15.30,0,334.24,437.03,82.1,77.3,0.362,632523.9,632523.9,30036,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419917,1727601.00
03/13/2017 11:45,2,2.629,ACTIVE,214.41,351.07,59.991,1489419903,"201051344000417","219011344069620",19.74,13.00,0,318.91,402.16,52.6,48.8,0.438,607556.3,607556.3,30337,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419918,1727602.00
03/13/2017 11:45,2,2.627,ACTIVE,212.83,345.36,59.981,1489419903,"274151322000083","219011344069620",29.94,26.30,0,329.13,411.48,79.7,75.0,0.318,887594.1,887594.1,29425,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419918,1727603.00
03/13/2017 11:45,2,2.805,ACTIVE,213.29,350.17,59.986,1489419903,"274151322000076","219011344069620",30.20,26.00,0,330.93,425.61,85.7,80.8,0.336,945693.2,945693.2,29531,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419919,1727604.00
03/13/2017 11:45,2,2.924,ACTIVE,214.64,347.76,60.007,1489419903,"201051344000868","219011344069620",28.82,15.30,0,333.93,433.72,85.3,80.5,0.398,627645.1,627645.1,30116,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419920,1727605.00
03/13/2017 11:45,2,2.752,ACTIVE,212.61,347.76,59.986,1489419903,"274151322000095","219011344069620",29.82,26.50,0,329.13,419.90,83.0,78.2,0.314,936702.3,936702.3,29650,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419921,1727606.00
03/13/2017 11:45,2,2.900,ACTIVE,215.09,354.67,59.975,1489419903,"201051344000988","219011344069620",19.14,12.70,0,319.51,412.68,56.3,52.4,0.468,582067.4,582067.4,30148,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419922,1727607.00
03/13/2017 11:45,2,2.572,ACTIVE,214.19,347.16,59.996,1489419903,"201051344001025","219011344069620",30.32,15.00,0,333.93,431.92,79.0,74.3,0.358,631402.6,631402.6,30236,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419923,1727608.00
03/13/2017 11:45,2,2.834,ACTIVE,215.09,348.36,60.002,1489419903,"201051344000458","219011344069620",29.90,17.50,0,335.44,437.03,85.7,80.8,0.407,639746.4,639746.4,29741,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419924,1727609.00
03/13/2017 11:45,2,2.875,ACTIVE,215.54,349.86,59.986,1489419903,"201051344000853","219011344069620",29.02,15.00,0,338.14,435.23,84.5,79.7,0.393,639971.6,639971.6,29584,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419925,1727610.00
03/13/2017 11:45,2,2.523,ACTIVE,213.96,347.76,60.023,1489419903,"201051344000685","219011344069620",30.43,14.00,0,334.24,435.53,77.8,73.1,0.376,632754.7,632754.7,29919,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419926,1727611.00
03/13/2017 11:45,2,2.461,ACTIVE,214.19,357.98,59.981,1489419903,"201051344000917","219011344069620",30.22,15.30,0,320.71,430.42,75.2,70.7,0.636,629259.5,629259.5,29915,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419927,1727612.00
03/13/2017 11:45,2,2.449,ACTIVE,213.96,357.68,59.986,1489419903,"201051344001145","219011344069620",30.59,13.30,0,320.71,437.03,75.8,71.3,0.623,637217.7,637217.7,29756,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419928,1727613.00
03/13/2017 11:45,2,2.561,ACTIVE,214.19,348.06,59.981,1489419903,"201051344000651","219011344069620",29.86,13.70,0,334.54,431.92,77.5,72.9,0.354,625747.6,625747.6,30118,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419929,1727614.00
03/13/2017 11:45,2,2.504,ACTIVE,212.38,348.66,59.986,1489419903,"274151322000088","219011344069620",29.34,23.80,0,329.13,406.37,74.4,69.9,0.504,850209.0,850209.0,29642,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419930,1727615.00
03/13/2017 11:45,2,0.262,ALERT,213.29,475.20,59.975,1489419903,"274151322000068","219011344069620",45.56,12.00,0,301.77,526.60,11.8,9.5,0.057,733118.9,733118.9,30497,0,0,0,L,1151911521,0,122.46,123.14,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419931,1727616.00
03/13/2017 11:45,2,2.457,ACTIVE,213.74,357.68,59.981,1489419903,"201051344001135","219011344069620",30.53,13.30,0,319.51,433.72,76.0,71.5,0.632,621723.5,621723.5,30137,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419932,1727617.00
03/13/2017 11:45,2,2.727,ACTIVE,213.96,346.86,59.917,1489419903,"201051344000594","219011344069620",30.40,15.00,0,333.33,441.24,83.9,79.1,0.384,641492.9,641492.9,29989,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419933,1727618.00
03/13/2017 11:45,2,2.480,ACTIVE,214.19,358.58,59.986,1489419903,"201051344001203","219011344069620",29.94,16.30,0,317.10,428.91,75.2,70.6,0.632,630186.1,630186.1,30186,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419934,1727619.00
03/13/2017 11:45,2,2.557,ACTIVE,212.38,347.16,59.986,1489419903,"274151322000054","219011344069620",27.73,25.30,0,328.22,407.87,71.7,67.3,0.491,868776.9,868776.9,29542,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419935,1727620.00
03/13/2017 11:45,2,2.695,ACTIVE,214.64,345.96,59.944,1489419903,"201051344000867","219011344069620",29.40,18.70,0,334.84,431.62,80.3,75.6,0.354,626850.7,626850.7,30148,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419936,1727621.00
03/13/2017 11:45,2,2.406,ACTIVE,213.96,357.68,59.986,1489419903,"201051344001093","219011344069620",30.26,15.50,0,320.11,429.52,73.8,69.3,0.592,628931.4,628931.4,30009,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419937,1727622.00
03/13/2017 11:45,2,2.670,ACTIVE,214.64,347.76,59.986,1489419903,"201051344000900","219011344069620",29.74,16.70,0,334.54,433.72,80.4,75.7,0.371,647812.0,647812.0,29496,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419938,1727623.00
03/13/2017 11:45,2,2.705,ACTIVE,214.87,347.46,59.981,1489419903,"201051344000648","219011344069620",29.62,16.00,0,335.14,438.23,81.2,76.4,0.380,637504.6,637504.6,29565,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419939,1727624.00
