ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 11:45,2,2.701,ACTIVE,214.87,347.16,59.975,1489419903,"201051344000569","219011344069620",29.38,15.30,0,335.14,433.42,80.3,75.6,0.362,649789.0,649789.0,29479,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419940,1727625.00
03/13/2017 11:45,2,2.686,ACTIVE,214.87,348.66,59.981,1489419903,"201051344000983","219011344069620",29.62,15.80,0,334.24,434.63,80.7,75.9,0.384,640685.4,640685.4,29669,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419941,1727626.00
03/13/2017 11:45,2,2.664,ACTIVE,214.87,348.06,59.981,1489419903,"201051344001158","219011344069620",29.72,13.30,0,334.84,437.93,80.2,75.5,0.376,627002.7,627002.7,30022,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419942,1727627.00
03/13/2017 11:45,2,2.674,ACTIVE,215.09,348.96,59.975,1489419903,"201051344000576","219011344069620",29.24,18.30,0,334.54,433.42,79.2,74.5,0.371,640629.0,640629.0,29546,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419942,1727628.00
03/13/2017 11:45,2,2.447,ACTIVE,212.83,348.36,59.944,1489419903,"274151322000087","219011344069620",29.22,38.00,0,329.13,404.87,72.5,68.0,0.491,840215.3,840215.3,29902,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489419943,1727629.00
03/13/2017 12:00,2,2.865,ACTIVE,216.00,354.97,59.991,1489420803,"201051344000645","219011344069620",32.08,15.30,0,318.00,402.77,93.2,88.0,0.415,639817.7,639817.7,29587,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420804,1727630.00
03/13/2017 12:00,2,2.721,ACTIVE,213.29,350.77,59.996,1489420803,"274151322000085","219011344069620",30.59,17.30,0,330.03,378.72,84.2,79.4,0.309,866543.8,866543.8,29600,0,0,0,L,1151911521,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420805,1727631.00
03/13/2017 12:00,2,2.871,ACTIVE,215.77,355.88,59.986,1489420803,"201051344000633","219011344069620",32.08,10.70,0,319.21,398.26,93.3,88.2,0.442,626371.4,626371.4,30124,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420806,1727632.00
03/13/2017 12:00,2,2.881,ACTIVE,216.22,357.08,59.991,1489420803,"201051344000469","219011344069620",32.14,7.00,0,314.70,396.45,93.9,88.7,0.438,628969.1,628969.1,30086,0,0,0,L,1122011218,0,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420807,1727633.00
03/13/2017 12:00,2,2.785,ACTIVE,215.09,358.58,59.991,1489420803,"201051344000646","219011344069620",32.40,8.50,0,319.51,401.26,91.4,86.3,0.429,623499.6,623499.6,29989,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420808,1727634.00
03/13/2017 12:00,2,2.787,ACTIVE,213.29,358.88,59.996,1489420803,"274151322000052","219011344069620",32.12,15.50,0,328.52,385.63,90.6,85.6,0.349,896616.9,896616.9,29370,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420808,1727635.00
03/13/2017 12:00,2,2.832,ACTIVE,215.54,358.58,60.023,1489420803,"201051344000585","219011344069620",32.44,8.00,0,318.00,398.56,93.0,87.9,0.420,633784.3,633784.3,30148,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420809,1727636.00
03/13/2017 12:00,2,2.742,ACTIVE,214.87,360.99,59.991,1489420803,"201051344001230","219011344069620",32.74,9.70,0,319.21,399.76,91.0,85.9,0.415,627736.2,627736.2,29862,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420810,1727637.00
03/13/2017 12:00,2,2.797,ACTIVE,216.00,357.68,60.002,1489420803,"201051344000582","219011344069620",32.28,10.30,0,317.40,400.06,91.4,86.3,0.407,617855.1,617855.1,30062,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420811,1727638.00
03/13/2017 12:00,2,2.861,ACTIVE,214.64,361.89,59.991,1489420803,"201051344000955","219011344069620",32.76,10.70,0,317.70,402.46,95.0,89.7,0.442,635740.0,635740.0,29949,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420812,1727639.00
03/13/2017 12:00,2,1.873,ALERT,213.29,448.45,59.970,1489420803,"274151322000094","219011344069620",42.64,12.70,0,391.64,516.38,81.2,76.4,0.305,732801.8,732801.8,30573,0,0,0,L,1151911521,0,122.23,123.14,0001,9,0,0,0,0,0,0,184,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420814,1727640.00
03/13/2017 12:00,2,2.885,ACTIVE,216.22,364.59,59.991,1489420803,"201051344000579","219011344069620",33.04,9.00,0,319.51,403.67,96.5,91.3,0.446,646464.4,646464.4,29916,0,0,0,L,1122011218,0,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420815,1727641.00
03/13/2017 12:00,2,2.889,ACTIVE,214.87,358.58,59.975,1489420803,"201051344000890","219011344069620",32.38,11.00,0,320.71,397.35,94.8,89.5,0.424,629599.6,629599.6,30073,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420816,1727642.00
03/13/2017 12:00,2,2.865,ACTIVE,215.32,363.09,59.991,1489420803,"201051344000438","219011344069620",32.92,10.00,0,317.10,401.26,95.5,90.3,0.438,632540.9,632540.9,30037,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420817,1727643.00
03/13/2017 12:00,2,2.875,ACTIVE,215.32,354.37,59.996,1489420803,"201051344000417","219011344069620",21.23,7.70,0,332.43,378.72,61.8,57.7,0.513,607567.1,607567.1,30338,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420818,1727644.00
03/13/2017 12:00,2,2.809,ACTIVE,213.06,360.08,59.986,1489420803,"274151322000083","219011344069620",32.05,17.00,0,329.73,385.33,91.2,86.1,0.354,887610.6,887610.6,29426,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420819,1727645.00
03/13/2017 12:00,2,2.982,ACTIVE,213.74,369.70,59.975,1489420803,"274151322000076","219011344069620",32.86,17.00,0,329.13,389.84,99.2,93.9,0.384,945711.1,945711.1,29532,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420819,1727646.00
03/13/2017 12:00,2,2.955,ACTIVE,215.54,354.37,59.981,1489420803,"201051344000868","219011344069620",31.91,10.00,0,320.41,393.75,95.5,90.2,0.433,627662.6,627662.6,30117,0,0,0,L,1122011218,0,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420821,1727647.00
03/13/2017 12:00,2,2.973,ACTIVE,213.06,353.47,59.981,1489420803,"274151322000095","219011344069620",32.44,18.70,0,329.13,387.14,97.6,92.3,0.367,936719.7,936719.7,29651,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420821,1727648.00
03/13/2017 12:00,2,2.998,ACTIVE,216.00,358.88,59.981,1489420803,"201051344000988","219011344069620",21.07,7.30,0,334.24,382.63,64.0,59.9,0.539,582078.9,582078.9,30149,0,0,0,L,1122011218,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420822,1727649.00
03/13/2017 12:00,2,2.904,ACTIVE,215.32,359.18,59.991,1489420803,"201051344001025","219011344069620",32.54,10.00,0,318.91,398.56,95.8,90.5,0.429,631419.4,631419.4,30237,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420823,1727650.00
03/13/2017 12:00,2,2.959,ACTIVE,216.22,357.38,59.981,1489420803,"201051344000458","219011344069620",32.30,13.00,0,317.70,397.96,96.9,91.6,0.460,639764.2,639764.2,29742,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420824,1727651.00
03/13/2017 12:00,2,2.992,ACTIVE,216.67,354.97,59.981,1489420803,"201051344000853","219011344069620",32.03,9.30,0,321.31,398.26,97.0,91.7,0.446,639989.3,639989.3,29585,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420825,1727652.00
03/13/2017 12:00,2,2.908,ACTIVE,215.32,360.69,59.986,1489420803,"201051344000685","219011344069620",32.58,9.30,0,317.10,402.16,96.0,90.8,0.451,632771.4,632771.4,29920,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420826,1727653.00
03/13/2017 12:00,2,2.855,ACTIVE,215.77,359.48,59.981,1489420803,"201051344000917","219011344069620",32.42,10.00,0,332.13,399.46,93.8,88.6,0.429,629275.7,629275.7,29916,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420827,1727654.00
03/13/2017 12:00,2,2.844,ACTIVE,215.09,362.19,59.981,1489420803,"201051344001145","219011344069620",32.92,8.00,0,332.73,402.46,94.8,89.6,0.433,637234.1,637234.1,29757,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420828,1727655.00
03/13/2017 12:00,2,2.949,ACTIVE,215.77,359.18,59.981,1489420803,"201051344000651","219011344069620",32.42,9.70,0,321.01,398.26,96.9,91.6,0.442,625764.4,625764.4,30119,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420829,1727656.00
03/13/2017 12:00,2,2.799,ACTIVE,213.06,352.87,59.986,1489420803,"274151322000088","219011344069620",31.93,16.00,0,333.33,382.03,90.5,85.4,0.336,850225.0,850225.0,29643,0,0,0,L,1151911521,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420829,1727657.00
03/13/2017 12:00,2,1.986,ACTIVE,213.96,446.35,59.970,1489420803,"274151322000068","219011344069620",42.22,13.30,0,409.08,488.43,85.6,80.7,0.327,733132.9,733132.9,30499,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420830,1727658.00
03/13/2017 12:00,2,2.900,ACTIVE,215.32,360.99,59.975,1489420803,"201051344001135","219011344069620",32.68,9.30,0,333.03,399.16,96.0,90.8,0.451,621740.1,621740.1,30138,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420831,1727659.00
03/13/2017 12:00,2,3.014,ACTIVE,215.09,361.29,59.970,1489420803,"201051344000594","219011344069620",32.64,9.70,0,318.61,401.56,99.7,94.3,0.455,641510.9,641510.9,29990,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420832,1727660.00
03/13/2017 12:00,2,2.957,ACTIVE,215.54,356.78,59.975,1489420803,"201051344001203","219011344069620",32.24,12.30,0,334.84,397.96,96.6,91.3,0.451,630202.7,630202.7,30187,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420833,1727661.00
03/13/2017 12:00,2,2.916,ACTIVE,213.06,348.36,59.975,1489420803,"274151322000054","219011344069620",30.75,17.80,0,332.43,379.32,90.8,85.7,0.345,868792.7,868792.7,29543,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420834,1727662.00
03/13/2017 12:00,2,3.016,ACTIVE,215.77,355.58,59.981,1489420803,"201051344000867","219011344069620",32.12,13.00,0,319.51,395.25,98.1,92.8,0.446,626868.2,626868.2,30149,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420835,1727663.00
03/13/2017 12:00,2,2.941,ACTIVE,215.32,359.48,59.970,1489420803,"201051344001093","219011344069620",32.44,10.70,0,334.24,397.96,96.6,91.3,0.429,628947.8,628947.8,30010,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420836,1727664.00
03/13/2017 12:00,2,2.996,ACTIVE,215.77,358.58,59.981,1489420803,"201051344000900","219011344069620",32.32,12.00,0,317.40,395.55,98.1,92.8,0.451,647829.5,647829.5,29497,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420837,1727665.00
03/13/2017 12:00,2,3.006,ACTIVE,216.00,360.38,59.970,1489420803,"201051344000648","219011344069620",32.56,11.30,0,315.60,397.35,99.2,93.8,0.455,637522.4,637522.4,29566,0,0,0,L,1122011218,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420838,1727666.00
03/13/2017 12:00,2,3.033,ACTIVE,216.22,357.98,59.986,1489420803,"201051344000569","219011344069620",32.30,10.70,0,318.91,395.25,99.3,93.9,0.455,649806.6,649806.6,29480,0,0,0,L,1122011218,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420839,1727667.00
03/13/2017 12:00,2,3.023,ACTIVE,216.00,358.88,59.959,1489420803,"201051344000983","219011344069620",32.36,11.30,0,318.91,397.66,99.2,93.8,0.477,640703.1,640703.1,29670,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420840,1727668.00
03/13/2017 12:00,2,3.059,ACTIVE,216.45,356.18,59.938,1489420803,"201051344001158","219011344069620",32.20,8.50,0,317.70,397.96,99.8,94.4,0.464,627020.3,627020.3,30023,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420841,1727669.00
03/13/2017 12:00,2,3.051,ACTIVE,216.45,355.28,59.954,1489420803,"201051344000576","219011344069620",32.05,13.00,0,317.40,396.45,99.0,93.6,0.451,640646.5,640646.5,29547,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420842,1727670.00
03/13/2017 12:00,2,2.900,ACTIVE,213.29,358.88,59.965,1489420803,"274151322000087","219011344069620",31.75,29.50,0,334.24,382.03,93.2,88.0,0.349,840231.4,840231.4,29903,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489420842,1727671.00
03/13/2017 12:15,2,5.047,ACTIVE,218.26,360.38,60.018,1489421703,"201051344000645","219011344069620",30.89,17.00,0,337.54,435.83,157.9,150.5,0.720,639860.5,639860.5,29588,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421704,1727672.00
03/13/2017 12:15,2,4.787,ACTIVE,214.19,350.47,59.986,1489421703,"274151322000085","219011344069620",29.30,21.00,0,332.43,406.37,142.1,135.2,0.539,866582.3,866582.3,29601,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421705,1727673.00
03/13/2017 12:15,2,5.014,ACTIVE,217.58,359.18,59.986,1489421703,"201051344000633","219011344069620",31.15,11.30,0,334.84,437.33,158.1,150.7,0.747,626414.1,626414.1,30125,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421706,1727674.00
03/13/2017 12:15,2,4.977,ACTIVE,218.26,361.89,59.996,1489421703,"201051344000469","219011344069620",31.29,9.30,0,336.94,432.22,157.7,150.3,0.716,629011.7,629011.7,30087,0,0,0,L,1122011218,0,123.81,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421706,1727675.00
03/13/2017 12:15,2,4.830,ACTIVE,216.00,356.48,60.002,1489421703,"201051344000646","219011344069620",31.31,11.30,0,333.63,437.93,153.1,145.9,0.716,623540.3,623540.3,29990,0,0,0,L,1122011218,0,124.04,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421707,1727676.00
03/13/2017 12:15,2,4.846,ACTIVE,213.96,351.67,59.996,1489421703,"274151322000052","219011344069620",30.97,20.70,0,330.03,420.20,151.9,144.7,0.597,896657.6,896657.6,29371,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421708,1727677.00
03/13/2017 12:15,2,4.945,ACTIVE,216.90,358.28,59.991,1489421703,"201051344000585","219011344069620",30.95,11.00,0,334.84,433.42,155.0,147.7,0.712,633825.5,633825.5,30149,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421709,1727678.00
03/13/2017 12:15,2,4.807,ACTIVE,215.77,357.08,59.991,1489421703,"201051344001230","219011344069620",31.57,11.30,0,333.33,442.14,153.7,146.5,0.707,627777.1,627777.1,29863,0,0,0,L,1122011218,0,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421710,1727679.00
03/13/2017 12:15,2,4.812,ACTIVE,216.90,357.68,59.996,1489421703,"201051344000582","219011344069620",31.39,13.00,0,335.74,434.93,153.0,145.7,0.685,617895.9,617895.9,30063,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421711,1727680.00
03/13/2017 12:15,2,4.879,ACTIVE,216.00,358.88,59.986,1489421703,"201051344000955","219011344069620",31.77,12.30,0,335.74,440.34,157.0,149.6,0.734,635781.6,635781.6,29950,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421712,1727681.00
03/13/2017 12:15,2,0.262,ALERT,213.96,496.84,59.996,1489421703,"274151322000094","219011344069620",47.73,13.30,0,391.04,524.20,12.8,10.4,0.071,732809.5,732809.5,30575,0,0,0,L,1151911521,0,122.46,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421714,1727682.00
03/13/2017 12:15,2,5.016,ACTIVE,218.48,360.69,59.991,1489421703,"201051344000579","219011344069620",31.87,10.30,0,338.14,439.74,161.9,154.3,0.747,646507.5,646507.5,29917,0,0,0,L,1122011218,0,124.27,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421715,1727683.00
03/13/2017 12:15,2,4.877,ACTIVE,215.77,357.68,60.012,1489421703,"201051344000890","219011344069620",31.53,12.00,0,335.74,439.13,155.8,148.4,0.707,629641.1,629641.1,30074,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421715,1727684.00
03/13/2017 12:15,2,4.895,ACTIVE,216.45,358.28,59.986,1489421703,"201051344000438","219011344069620",31.71,12.00,0,335.74,440.04,157.1,149.7,0.720,632582.5,632582.5,30038,0,0,0,L,1122011218,0,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421716,1727685.00
03/13/2017 12:15,2,4.889,ACTIVE,216.45,352.57,60.002,1489421703,"201051344000417","219011344069620",20.38,10.30,0,334.54,402.46,101.0,95.5,0.468,607593.9,607593.9,30339,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421717,1727686.00
03/13/2017 12:15,2,4.799,ACTIVE,213.96,357.68,59.991,1489421703,"274151322000083","219011344069620",30.99,21.00,0,330.03,419.00,150.5,143.3,0.605,887651.2,887651.2,29427,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421718,1727687.00
03/13/2017 12:15,2,5.086,ACTIVE,214.87,369.10,60.028,1489421703,"274151322000076","219011344069620",31.53,22.00,0,333.63,427.41,162.3,154.7,0.632,945754.5,945754.5,29533,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421719,1727688.00
03/13/2017 12:15,2,5.074,ACTIVE,217.35,360.08,59.991,1489421703,"201051344000868","219011344069620",30.95,11.70,0,335.14,432.82,159.0,151.6,0.716,627705.3,627705.3,30118,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421720,1727689.00
03/13/2017 12:15,2,5.041,ACTIVE,213.74,368.50,60.002,1489421703,"274151322000095","219011344069620",31.47,22.80,0,329.73,426.51,160.5,153.0,0.605,936762.7,936762.7,29652,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421721,1727690.00
03/13/2017 12:15,2,5.094,ACTIVE,218.26,356.78,60.028,1489421703,"201051344000988","219011344069620",20.52,9.30,0,335.44,406.97,105.8,100.2,0.482,582107.1,582107.1,30150,0,0,0,L,1122011218,0,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421722,1727691.00
03/13/2017 12:15,2,4.971,ACTIVE,216.67,358.58,59.954,1489421703,"201051344001025","219011344069620",31.03,12.00,0,335.14,433.42,156.2,148.8,0.707,631461.0,631461.0,30238,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421723,1727692.00
03/13/2017 12:15,2,5.096,ACTIVE,218.48,360.99,60.012,1489421703,"201051344000458","219011344069620",31.25,14.30,0,337.54,432.52,161.2,153.7,0.760,639807.2,639807.2,29743,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421724,1727693.00
03/13/2017 12:15,2,5.131,ACTIVE,218.71,362.19,59.996,1489421703,"201051344000853","219011344069620",30.99,12.00,0,337.54,433.12,161.0,153.5,0.747,640032.3,640032.3,29586,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421725,1727694.00
03/13/2017 12:15,2,4.885,ACTIVE,216.00,358.58,59.996,1489421703,"201051344000685","219011344069620",31.79,11.00,0,334.84,440.64,157.2,149.8,0.738,632813.2,632813.2,29921,0,0,0,L,1122011218,0,124.27,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421726,1727695.00
03/13/2017 12:15,2,4.906,ACTIVE,216.90,358.28,59.991,1489421703,"201051344000917","219011344069620",31.23,11.30,0,335.14,435.83,155.2,147.9,0.720,629317.0,629317.0,29917,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421727,1727696.00
03/13/2017 12:15,2,4.875,ACTIVE,216.00,358.28,59.996,1489421703,"201051344001145","219011344069620",31.65,9.70,0,334.84,441.24,156.3,149.0,0.716,637275.6,637275.6,29758,0,0,0,L,1122011218,0,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421728,1727697.00
03/13/2017 12:15,2,4.984,ACTIVE,217.13,359.48,59.996,1489421703,"201051344000651","219011344069620",31.21,12.30,0,335.44,435.23,157.6,150.2,0.716,625806.1,625806.1,30120,0,0,0,L,1122011218,0,124.72,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421728,1727698.00
03/13/2017 12:15,2,4.795,ACTIVE,213.74,348.06,59.986,1489421703,"274151322000088","219011344069620",30.14,19.50,0,331.23,412.38,146.4,139.4,0.548,850264.7,850264.7,29644,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421729,1727699.00
03/13/2017 12:15,2,0.277,ALERT,214.87,498.05,60.002,1489421703,"274151322000068","219011344069620",47.87,13.00,0,386.23,523.59,13.2,10.8,0.062,733139.4,733139.4,30500,0,0,0,L,1151911521,0,123.36,123.81,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421731,1727700.00
03/13/2017 12:15,2,4.941,ACTIVE,216.90,358.28,60.034,1489421703,"201051344001135","219011344069620",31.01,11.70,0,334.54,434.33,155.2,147.8,0.716,621781.3,621781.3,30139,0,0,0,L,1122011218,0,124.27,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421732,1727701.00
03/13/2017 12:15,2,5.141,ACTIVE,216.67,360.69,59.996,1489421703,"201051344000594","219011344069620",31.55,12.00,0,334.54,439.13,164.2,156.6,0.747,641554.6,641554.6,29991,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421733,1727702.00
03/13/2017 12:15,2,4.957,ACTIVE,217.13,357.68,60.007,1489421703,"201051344001203","219011344069620",31.19,13.70,0,335.44,434.93,156.6,149.2,0.734,630244.3,630244.3,30188,0,0,0,L,1122011218,0,124.72,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421734,1727703.00
03/13/2017 12:15,2,4.814,ACTIVE,213.96,350.77,60.002,1489421703,"274151322000054","219011344069620",29.68,21.50,0,330.03,410.58,144.8,137.8,0.561,868832.1,868832.1,29544,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421735,1727704.00
03/13/2017 12:15,2,5.096,ACTIVE,217.58,360.38,60.002,1489421703,"201051344000867","219011344069620",31.01,15.00,0,335.14,431.32,160.0,152.5,0.725,626911.1,626911.1,30150,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421736,1727705.00
03/13/2017 12:15,2,4.881,ACTIVE,216.90,358.58,60.002,1489421703,"201051344001093","219011344069620",31.55,12.30,0,335.14,434.63,156.0,148.6,0.703,628989.4,628989.4,30011,0,0,0,L,1122011218,0,124.27,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421737,1727706.00
03/13/2017 12:15,2,5.066,ACTIVE,217.80,358.58,59.991,1489421703,"201051344000900","219011344069620",31.33,13.00,0,335.74,437.63,160.8,153.3,0.747,647872.6,647872.6,29498,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421738,1727707.00
03/13/2017 12:15,2,5.061,ACTIVE,218.03,359.48,59.965,1489421703,"201051344000648","219011344069620",31.37,13.30,0,336.94,436.73,160.7,153.2,0.734,637565.5,637565.5,29567,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421738,1727708.00
03/13/2017 12:15,2,5.078,ACTIVE,218.03,359.78,60.002,1489421703,"201051344000569","219011344069620",31.15,13.00,0,336.34,432.82,160.2,152.7,0.729,649849.6,649849.6,29481,0,0,0,L,1122011218,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421739,1727709.00
03/13/2017 12:15,2,5.074,ACTIVE,218.26,359.78,60.034,1489421703,"201051344000983","219011344069620",31.15,13.30,0,335.74,430.72,160.1,152.6,0.773,640746.0,640746.0,29671,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421740,1727710.00
03/13/2017 12:15,2,5.025,ACTIVE,218.26,360.99,60.028,1489421703,"201051344001158","219011344069620",31.49,10.70,0,337.24,435.23,160.2,152.7,0.742,627063.4,627063.4,30024,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421741,1727711.00
03/13/2017 12:15,2,5.080,ACTIVE,218.48,362.19,60.007,1489421703,"201051344000576","219011344069620",30.93,14.30,0,336.94,434.02,159.2,151.7,0.707,640689.5,640689.5,29548,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421742,1727712.00
03/13/2017 12:15,2,4.754,ACTIVE,214.19,348.66,59.991,1489421703,"274151322000087","219011344069620",30.45,33.50,0,331.23,412.38,146.6,139.6,0.552,840271.4,840271.4,29904,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489421743,1727713.00
03/13/2017 12:30,2,4.100,ACTIVE,217.35,355.28,59.981,1489422603,"201051344000645","219011344069620",31.01,16.70,0,337.24,426.51,128.8,122.4,0.583,639899.3,639899.3,29589,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422604,1727714.00
03/13/2017 12:30,2,3.848,ACTIVE,213.74,349.56,59.981,1489422603,"274151322000085","219011344069620",29.54,21.50,0,331.83,399.46,115.1,109.1,0.446,866616.9,866616.9,29602,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422605,1727715.00
03/13/2017 12:30,2,4.021,ACTIVE,216.67,356.18,59.970,1489422603,"201051344000633","219011344069620",31.61,12.30,0,334.84,428.01,128.7,122.2,0.605,626453.0,626453.0,30126,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422606,1727716.00
03/13/2017 12:30,2,4.029,ACTIVE,217.35,355.58,59.970,1489422603,"201051344000469","219011344069620",31.43,9.70,0,336.94,428.61,128.3,121.9,0.601,629050.3,629050.3,30088,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422607,1727717.00
03/13/2017 12:30,2,3.828,ACTIVE,215.54,358.28,59.970,1489422603,"201051344000646","219011344069620",32.07,11.70,0,333.33,424.71,124.4,118.2,0.588,623577.5,623577.5,29991,0,0,0,L,1122011218,0,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422607,1727718.00
03/13/2017 12:30,2,3.904,ACTIVE,213.51,350.17,59.965,1489422603,"274151322000052","219011344069620",31.19,19.80,0,330.33,405.47,123.4,117.2,0.482,896694.7,896694.7,29372,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422608,1727719.00
03/13/2017 12:30,2,3.883,ACTIVE,216.45,357.68,59.975,1489422603,"201051344000585","219011344069620",32.05,11.30,0,334.24,421.40,126.0,119.7,0.579,633863.1,633863.1,30150,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422609,1727720.00
03/13/2017 12:30,2,3.869,ACTIVE,215.32,353.77,59.970,1489422603,"201051344001230","219011344069620",31.59,10.70,0,333.63,422.90,123.7,117.5,0.579,627814.5,627814.5,29864,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422610,1727721.00
03/13/2017 12:30,2,3.910,ACTIVE,216.67,355.28,59.965,1489422603,"201051344000582","219011344069620",31.19,13.00,0,334.54,423.20,123.5,117.2,0.561,617933.0,617933.0,30064,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422611,1727722.00
03/13/2017 12:30,2,3.951,ACTIVE,215.54,356.18,59.959,1489422603,"201051344000955","219011344069620",31.75,13.30,0,335.14,433.72,127.1,120.7,0.592,635819.7,635819.7,29951,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422612,1727723.00
03/13/2017 12:30,2,2.477,ALERT,213.74,464.68,59.970,1489422603,"274151322000094","219011344069620",43.06,19.50,0,300.87,517.28,105.7,100.1,0.415,732838.8,732838.8,30577,0,0,0,L,1151911521,0,122.46,123.36,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422614,1727724.00
03/13/2017 12:30,2,4.021,ACTIVE,217.58,357.38,60.002,1489422603,"201051344000579","219011344069620",31.93,10.30,0,337.54,437.93,130.1,123.6,0.605,646546.9,646546.9,29918,0,0,0,L,1122011218,0,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422615,1727725.00
03/13/2017 12:30,2,3.932,ACTIVE,215.54,352.87,59.944,1489422603,"201051344000890","219011344069620",31.53,12.70,0,333.63,424.71,125.5,119.3,0.570,629678.8,629678.8,30075,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422616,1727726.00
03/13/2017 12:30,2,3.914,ACTIVE,216.00,356.78,59.970,1489422603,"201051344000438","219011344069620",31.95,12.00,0,336.94,431.32,126.6,120.2,0.583,632620.5,632620.5,30039,0,0,0,L,1122011218,0,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422617,1727727.00
03/13/2017 12:30,2,3.887,ACTIVE,216.00,349.26,59.965,1489422603,"201051344000417","219011344069620",20.65,10.70,0,335.14,397.35,81.4,76.6,0.376,607618.2,607618.2,30340,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422618,1727728.00
03/13/2017 12:30,2,3.838,ACTIVE,213.74,342.05,59.970,1489422603,"274151322000083","219011344069620",31.27,21.30,0,329.43,402.16,121.5,115.3,0.473,887687.9,887687.9,29428,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422619,1727729.00
03/13/2017 12:30,2,4.082,ACTIVE,214.41,366.70,59.965,1489422603,"274151322000076","219011344069620",31.91,20.70,0,333.33,419.30,131.8,125.3,0.513,945794.2,945794.2,29534,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422619,1727730.00
03/13/2017 12:30,2,4.061,ACTIVE,216.22,354.37,59.970,1489422603,"201051344000868","219011344069620",30.87,12.00,0,334.84,423.81,126.9,120.6,0.570,627743.9,627743.9,30119,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422620,1727731.00
03/13/2017 12:30,2,4.072,ACTIVE,213.51,363.99,59.986,1489422603,"274151322000095","219011344069620",31.43,21.80,0,329.73,416.59,129.5,123.1,0.486,936802.0,936802.0,29653,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422621,1727732.00
03/13/2017 12:30,2,4.068,ACTIVE,217.13,352.87,59.944,1489422603,"201051344000988","219011344069620",20.44,10.70,0,337.84,404.27,84.2,79.4,0.389,582132.6,582132.6,30151,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422622,1727733.00
03/13/2017 12:30,2,3.893,ACTIVE,216.00,355.28,59.965,1489422603,"201051344001025","219011344069620",31.79,12.30,0,335.14,421.40,125.3,119.0,0.561,631498.6,631498.6,30239,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422623,1727734.00
03/13/2017 12:30,2,4.021,ACTIVE,217.13,354.67,59.949,1489422603,"201051344000458","219011344069620",31.35,15.00,0,336.64,428.91,127.7,121.3,0.605,639845.9,639845.9,29744,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422624,1727735.00
03/13/2017 12:30,2,4.027,ACTIVE,217.80,357.38,59.975,1489422603,"201051344000853","219011344069620",31.19,11.70,0,337.24,428.01,127.2,120.8,0.588,640070.9,640070.9,29587,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422625,1727736.00
03/13/2017 12:30,2,3.906,ACTIVE,215.54,354.37,59.981,1489422603,"201051344000685","219011344069620",31.61,11.30,0,334.54,430.12,125.0,118.7,0.597,632851.0,632851.0,29922,0,0,0,L,1122011218,0,124.27,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422626,1727737.00
03/13/2017 12:30,2,3.840,ACTIVE,216.45,354.07,59.991,1489422603,"201051344000917","219011344069620",31.67,12.70,0,334.24,421.70,123.1,116.9,0.566,629354.3,629354.3,29918,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422627,1727738.00
03/13/2017 12:30,2,3.854,ACTIVE,215.54,354.07,59.970,1489422603,"201051344001145","219011344069620",31.73,10.30,0,336.64,429.82,123.9,117.6,0.566,637313.2,637313.2,29759,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422627,1727739.00
03/13/2017 12:30,2,3.895,ACTIVE,216.45,354.37,59.922,1489422603,"201051344000651","219011344069620",31.75,13.70,0,335.14,425.61,125.2,118.9,0.570,625843.9,625843.9,30121,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422628,1727740.00
03/13/2017 12:30,2,3.742,ACTIVE,213.51,357.08,59.981,1489422603,"274151322000088","219011344069620",30.93,19.80,0,330.33,401.26,117.2,111.2,0.438,850300.2,850300.2,29645,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422629,1727741.00
03/13/2017 12:30,2,0.273,ALERT,214.19,500.75,59.965,1489422603,"274151322000068","219011344069620",48.23,13.30,0,389.24,519.39,13.6,11.2,0.062,733142.1,733142.1,30502,0,0,0,L,1151911521,0,123.14,123.14,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422631,1727742.00
03/13/2017 12:30,2,3.863,ACTIVE,216.00,353.17,59.975,1489422603,"201051344001135","219011344069620",31.49,12.00,0,334.24,422.60,123.1,116.9,0.575,621818.4,621818.4,30140,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422632,1727743.00
03/13/2017 12:30,2,4.020,ACTIVE,216.00,355.88,59.965,1489422603,"201051344000594","219011344069620",31.75,11.30,0,333.93,437.03,129.2,122.8,0.583,641594.0,641594.0,29992,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422633,1727744.00
03/13/2017 12:30,2,3.869,ACTIVE,216.22,353.77,59.959,1489422603,"201051344001203","219011344069620",31.45,13.30,0,336.64,425.01,123.2,117.0,0.579,630281.6,630281.6,30189,0,0,0,L,1122011218,0,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422634,1727745.00
03/13/2017 12:30,2,3.799,ACTIVE,213.74,349.56,59.959,1489422603,"274151322000054","219011344069620",29.88,22.00,0,330.03,401.26,114.9,109.0,0.438,868867.0,868867.0,29545,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422635,1727746.00
03/13/2017 12:30,2,3.928,ACTIVE,216.67,353.47,59.970,1489422603,"201051344000867","219011344069620",31.51,14.30,0,334.24,423.50,125.4,119.1,0.575,626949.4,626949.4,30151,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422636,1727747.00
03/13/2017 12:30,2,3.828,ACTIVE,216.22,353.77,59.965,1489422603,"201051344001093","219011344069620",31.59,12.30,0,334.84,421.10,122.5,116.3,0.557,629026.7,629026.7,30012,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422637,1727748.00
03/13/2017 12:30,2,3.996,ACTIVE,216.90,356.18,59.954,1489422603,"201051344000900","219011344069620",30.99,13.30,0,335.44,428.01,125.4,119.1,0.570,647911.0,647911.0,29499,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422638,1727749.00
03/13/2017 12:30,2,3.934,ACTIVE,216.90,354.97,59.970,1489422603,"201051344000648","219011344069620",31.57,13.00,0,335.74,427.71,125.7,119.4,0.575,637604.0,637604.0,29568,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422639,1727750.00
03/13/2017 12:30,2,3.959,ACTIVE,217.13,355.28,59.944,1489422603,"201051344000569","219011344069620",31.17,12.30,0,336.64,427.41,124.9,118.6,0.575,649887.7,649887.7,29482,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422640,1727751.00
03/13/2017 12:30,2,3.945,ACTIVE,217.13,354.37,59.959,1489422603,"201051344000983","219011344069620",31.33,13.70,0,336.34,427.41,125.2,118.9,0.592,640784.3,640784.3,29672,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422640,1727752.00
03/13/2017 12:30,2,3.951,ACTIVE,217.35,355.28,59.981,1489422603,"201051344001158","219011344069620",31.31,10.70,0,337.24,431.62,125.3,119.0,0.592,627101.9,627101.9,30025,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422641,1727753.00
03/13/2017 12:30,2,3.955,ACTIVE,217.35,355.88,59.965,1489422603,"201051344000576","219011344069620",31.07,14.70,0,336.34,428.31,124.5,118.2,0.566,640727.6,640727.6,29549,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422642,1727754.00
03/13/2017 12:30,2,3.723,ACTIVE,213.74,343.85,59.954,1489422603,"274151322000087","219011344069620",30.73,33.00,0,330.63,403.07,115.9,110.0,0.429,840306.8,840306.8,29905,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489422643,1727755.00
03/13/2017 12:45,2,3.141,ACTIVE,216.00,351.67,59.970,1489423504,"201051344000645","219011344069620",31.47,15.00,0,338.14,385.93,100.1,94.7,0.455,639925.2,639925.2,29590,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423505,1727756.00
03/13/2017 12:45,2,2.895,ACTIVE,212.83,350.17,59.970,1489423504,"274151322000085","219011344069620",30.61,18.30,0,334.24,370.90,89.9,84.8,0.336,866640.0,866640.0,29603,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423506,1727757.00
03/13/2017 12:45,2,3.104,ACTIVE,215.77,353.77,59.970,1489423504,"201051344000633","219011344069620",31.83,11.00,0,336.94,386.83,100.0,94.6,0.477,626478.9,626478.9,30127,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423507,1727758.00
03/13/2017 12:45,2,3.145,ACTIVE,216.00,351.37,59.959,1489423504,"201051344000469","219011344069620",31.39,8.50,0,335.44,386.83,100.0,94.6,0.468,629076.2,629076.2,30089,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423507,1727759.00
03/13/2017 12:45,2,3.004,ACTIVE,214.41,354.37,60.002,1489423504,"201051344000646","219011344069620",31.97,9.00,0,334.84,384.43,97.3,92.0,0.455,623602.7,623602.7,29992,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423508,1727760.00
03/13/2017 12:45,2,2.977,ACTIVE,212.83,350.17,59.959,1489423504,"274151322000052","219011344069620",31.69,17.80,0,333.93,373.01,95.5,90.2,0.371,896719.4,896719.4,29373,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423509,1727761.00
03/13/2017 12:45,2,3.064,ACTIVE,215.09,354.07,59.965,1489423504,"201051344000585","219011344069620",31.87,10.00,0,336.04,384.43,98.9,93.5,0.460,633888.7,633888.7,30151,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423510,1727762.00
03/13/2017 12:45,2,2.961,ACTIVE,214.41,353.77,59.991,1489423504,"201051344001230","219011344069620",32.01,10.00,0,334.54,384.73,96.0,90.7,0.442,627839.4,627839.4,29865,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423511,1727763.00
03/13/2017 12:45,2,2.998,ACTIVE,215.54,353.47,59.965,1489423504,"201051344000582","219011344069620",31.87,11.70,0,334.24,382.93,96.8,91.5,0.442,617958.0,617958.0,30065,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423512,1727764.00
03/13/2017 12:45,2,3.000,ACTIVE,214.19,360.99,59.959,1489423504,"201051344000955","219011344069620",32.64,11.30,0,338.14,388.64,99.2,93.8,0.464,635845.4,635845.4,29952,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423513,1727765.00
03/13/2017 12:45,2,1.852,ACTIVE,212.83,467.69,59.975,1489423504,"274151322000094","219011344069620",44.03,19.30,0,426.51,484.82,83.3,78.5,0.318,732860.4,732860.4,30579,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423514,1727766.00
03/13/2017 12:45,2,3.100,ACTIVE,216.00,358.28,59.970,1489423504,"201051344000579","219011344069620",32.30,9.70,0,340.25,387.44,101.5,96.0,0.464,646573.0,646573.0,29919,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423515,1727767.00
