ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 12:45,2,3.047,ACTIVE,214.19,354.67,59.965,1489423504,"201051344000890","219011344069620",32.03,11.30,0,334.54,383.83,98.8,93.5,0.451,629704.3,629704.3,30076,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423516,1727768.00
03/13/2017 12:45,2,3.047,ACTIVE,214.87,355.28,59.944,1489423504,"201051344000438","219011344069620",32.12,10.70,0,337.54,387.74,99.2,93.8,0.460,632646.2,632646.2,30040,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423516,1727769.00
03/13/2017 12:45,2,3.027,ACTIVE,214.87,354.67,59.970,1489423504,"201051344000417","219011344069620",20.93,7.70,0,319.81,388.64,64.2,60.0,0.526,607634.5,607634.5,30341,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423517,1727770.00
03/13/2017 12:45,2,2.932,ACTIVE,212.83,353.77,59.975,1489423504,"274151322000083","219011344069620",31.83,18.70,0,334.54,372.41,94.5,89.3,0.371,887712.2,887712.2,29429,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423518,1727771.00
03/13/2017 12:45,2,3.115,ACTIVE,213.51,364.29,59.959,1489423504,"274151322000076","219011344069620",32.54,18.30,0,337.84,380.82,102.6,97.1,0.393,945820.7,945820.7,29535,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423519,1727772.00
03/13/2017 12:45,2,3.137,ACTIVE,215.32,351.07,59.975,1489423504,"201051344000868","219011344069620",31.33,10.00,0,334.24,382.33,99.6,94.2,0.451,627769.5,627769.5,30120,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423520,1727773.00
03/13/2017 12:45,2,3.113,ACTIVE,212.83,361.59,59.975,1489423504,"274151322000095","219011344069620",32.03,19.80,0,335.44,377.52,100.9,95.5,0.380,936828.0,936828.0,29654,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423521,1727774.00
03/13/2017 12:45,2,3.166,ACTIVE,215.77,357.98,59.965,1489423504,"201051344000988","219011344069620",20.61,8.00,0,317.40,391.64,66.0,61.8,0.544,582149.3,582149.3,30152,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423522,1727775.00
03/13/2017 12:45,2,3.045,ACTIVE,214.87,354.67,59.970,1489423504,"201051344001025","219011344069620",32.08,11.00,0,334.84,383.83,98.9,93.5,0.442,631524.1,631524.1,30240,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423523,1727776.00
03/13/2017 12:45,2,3.109,ACTIVE,216.00,352.87,59.970,1489423504,"201051344000458","219011344069620",31.81,13.70,0,335.74,385.03,100.2,94.8,0.473,639871.7,639871.7,29745,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423524,1727777.00
03/13/2017 12:45,2,3.111,ACTIVE,216.45,353.17,59.965,1489423504,"201051344000853","219011344069620",31.73,11.70,0,339.04,386.23,100.0,94.6,0.464,640096.6,640096.6,29588,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423525,1727778.00
03/13/2017 12:45,2,3.018,ACTIVE,214.64,356.48,59.975,1489423504,"201051344000685","219011344069620",32.14,9.70,0,336.04,385.33,98.3,93.0,0.464,632876.4,632876.4,29923,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423526,1727779.00
03/13/2017 12:45,2,2.971,ACTIVE,215.32,355.88,59.970,1489423504,"201051344000917","219011344069620",32.05,11.00,0,334.54,383.53,96.5,91.2,0.442,629379.2,629379.2,29919,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423527,1727780.00
03/13/2017 12:45,2,2.982,ACTIVE,214.64,354.97,59.938,1489423504,"201051344001145","219011344069620",32.08,8.50,0,336.64,385.03,96.9,91.6,0.442,637338.2,637338.2,29760,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423528,1727781.00
03/13/2017 12:45,2,3.078,ACTIVE,215.32,351.67,59.970,1489423504,"201051344000651","219011344069620",31.69,11.70,0,336.04,383.53,98.8,93.5,0.446,625869.3,625869.3,30122,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423529,1727782.00
03/13/2017 12:45,2,2.883,ACTIVE,212.61,352.87,59.965,1489423504,"274151322000088","219011344069620",31.41,18.00,0,333.93,370.90,91.7,86.6,0.340,850323.8,850323.8,29646,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423530,1727783.00
03/13/2017 12:45,2,1.906,ALERT,213.74,458.67,59.975,1489423504,"274151322000068","219011344069620",43.42,14.70,0,387.74,517.58,85.6,80.7,0.318,733146.4,733146.4,30504,0,0,0,L,1151911521,0,122.68,123.14,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423532,1727784.00
03/13/2017 12:45,2,3.002,ACTIVE,214.87,355.88,60.007,1489423504,"201051344001135","219011344069620",32.03,11.30,0,335.74,384.43,97.3,92.0,0.451,621843.5,621843.5,30141,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423532,1727785.00
03/13/2017 12:45,2,3.127,ACTIVE,214.64,356.48,59.970,1489423504,"201051344000594","219011344069620",32.10,10.00,0,337.84,387.74,101.7,96.3,0.464,641620.2,641620.2,29993,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423533,1727786.00
03/13/2017 12:45,2,3.016,ACTIVE,214.64,354.07,59.959,1489423504,"201051344001203","219011344069620",31.95,12.30,0,335.14,382.33,97.6,92.3,0.460,630306.8,630306.8,30190,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423534,1727787.00
03/13/2017 12:45,2,2.943,ACTIVE,212.83,347.46,59.965,1489423504,"274151322000054","219011344069620",30.63,18.70,0,333.33,370.90,91.3,86.2,0.340,868890.4,868890.4,29546,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423535,1727788.00
03/13/2017 12:45,2,3.080,ACTIVE,215.32,352.87,59.938,1489423504,"201051344000867","219011344069620",31.85,13.70,0,335.14,382.03,99.3,94.0,0.451,626974.9,626974.9,30152,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423536,1727789.00
03/13/2017 12:45,2,2.984,ACTIVE,215.09,354.67,59.981,1489423504,"201051344001093","219011344069620",32.03,10.70,0,335.44,382.93,96.9,91.6,0.438,629051.6,629051.6,30013,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423537,1727790.00
03/13/2017 12:45,2,3.078,ACTIVE,215.54,354.37,59.981,1489423504,"201051344000900","219011344069620",31.89,12.30,0,335.44,383.83,99.4,94.0,0.460,647936.4,647936.4,29500,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423538,1727791.00
03/13/2017 12:45,2,3.078,ACTIVE,215.54,354.67,60.018,1489423504,"201051344000648","219011344069620",31.97,11.70,0,338.14,383.53,99.6,94.2,0.455,637629.5,637629.5,29569,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423539,1727792.00
03/13/2017 12:45,2,3.105,ACTIVE,215.77,352.57,59.975,1489423504,"201051344000569","219011344069620",31.65,11.30,0,335.44,383.53,99.5,94.1,0.460,649913.2,649913.2,29483,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423540,1727793.00
03/13/2017 12:45,2,3.104,ACTIVE,215.77,351.67,59.981,1489423504,"201051344000983","219011344069620",31.67,12.30,0,335.14,382.93,99.5,94.1,0.482,640809.7,640809.7,29673,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423541,1727794.00
03/13/2017 12:45,2,3.084,ACTIVE,216.00,352.57,59.970,1489423504,"201051344001158","219011344069620",31.79,9.70,0,336.34,384.73,99.3,94.0,0.464,627127.3,627127.3,30026,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423542,1727795.00
03/13/2017 12:45,2,3.098,ACTIVE,216.22,351.67,60.023,1489423504,"201051344000576","219011344069620",31.61,13.30,0,338.14,385.33,99.2,93.9,0.455,640752.9,640752.9,29550,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423543,1727796.00
03/13/2017 12:45,2,2.885,ACTIVE,213.06,343.85,59.965,1489423504,"274151322000087","219011344069620",31.39,30.00,0,334.24,369.70,91.7,86.5,0.336,840330.3,840330.3,29906,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489423544,1727797.00
03/13/2017 13:00,2,3.066,ACTIVE,216.22,353.17,59.949,1489424403,"201051344000645","219011344069620",31.81,14.00,0,337.84,378.42,98.9,93.5,0.446,639948.8,639948.8,29591,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424404,1727798.00
03/13/2017 13:00,2,2.822,ACTIVE,213.29,352.57,59.944,1489424403,"274151322000085","219011344069620",30.81,17.00,0,334.84,363.69,88.0,83.0,0.331,866661.1,866661.1,29604,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424405,1727799.00
03/13/2017 13:00,2,3.045,ACTIVE,216.00,354.67,59.944,1489424403,"201051344000633","219011344069620",31.95,9.70,0,338.44,381.42,98.6,93.2,0.468,626502.4,626502.4,30128,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424406,1727800.00
03/13/2017 13:00,2,3.072,ACTIVE,216.22,353.17,59.938,1489424403,"201051344000469","219011344069620",31.77,8.00,0,335.74,381.12,98.9,93.5,0.464,629099.7,629099.7,30090,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424407,1727801.00
03/13/2017 13:00,2,2.900,ACTIVE,214.87,356.78,59.949,1489424403,"201051344000646","219011344069620",32.20,8.00,0,338.74,382.93,94.5,89.3,0.442,623625.3,623625.3,29993,0,0,0,L,1122011218,0,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424408,1727802.00
03/13/2017 13:00,2,2.877,ACTIVE,213.06,356.78,59.928,1489424403,"274151322000052","219011344069620",32.05,15.50,0,336.94,372.11,93.4,88.2,0.358,896741.8,896741.8,29374,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424409,1727803.00
03/13/2017 13:00,2,2.941,ACTIVE,215.54,358.28,59.944,1489424403,"201051344000585","219011344069620",32.36,8.50,0,336.94,381.73,96.5,91.2,0.442,633911.8,633911.8,30152,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424410,1727804.00
03/13/2017 13:00,2,2.848,ACTIVE,214.64,357.68,59.954,1489424403,"201051344001230","219011344069620",32.30,8.50,0,337.54,382.03,93.2,88.0,0.424,627861.7,627861.7,29866,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424411,1727805.00
03/13/2017 13:00,2,2.934,ACTIVE,215.54,351.67,59.922,1489424403,"201051344000582","219011344069620",31.75,11.00,0,336.04,379.62,94.4,89.2,0.420,617980.5,617980.5,30066,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424412,1727806.00
03/13/2017 13:00,2,2.941,ACTIVE,214.64,358.58,59.949,1489424403,"201051344000955","219011344069620",32.44,9.70,0,341.75,385.33,96.7,91.4,0.442,635868.5,635868.5,29953,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424413,1727807.00
03/13/2017 13:00,2,1.795,ACTIVE,213.06,471.60,59.933,1489424403,"274151322000094","219011344069620",44.09,17.50,0,428.31,500.75,82.9,78.1,0.323,732879.9,732879.9,30580,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424413,1727808.00
03/13/2017 13:00,2,3.070,ACTIVE,216.22,357.08,59.944,1489424403,"201051344000579","219011344069620",32.24,8.50,0,341.75,385.93,100.3,94.9,0.460,646597.0,646597.0,29920,0,0,0,L,1122011218,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424414,1727809.00
03/13/2017 13:00,2,2.939,ACTIVE,214.64,357.68,59.949,1489424403,"201051344000890","219011344069620",32.34,10.00,0,338.14,382.63,96.4,91.1,0.433,629727.2,629727.2,30077,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424415,1727810.00
03/13/2017 13:00,2,2.928,ACTIVE,214.87,360.99,59.949,1489424403,"201051344000438","219011344069620",32.66,10.00,0,340.55,385.63,96.8,91.5,0.438,632669.3,632669.3,30041,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424416,1727811.00
03/13/2017 13:00,2,2.910,ACTIVE,214.87,354.37,59.907,1489424403,"201051344000417","219011344069620",21.23,6.30,0,332.43,380.82,62.5,58.4,0.521,607649.3,607649.3,30342,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424417,1727812.00
03/13/2017 13:00,2,2.850,ACTIVE,213.06,360.99,59.933,1489424403,"274151322000083","219011344069620",32.05,16.30,0,337.54,371.51,92.4,87.3,0.362,887734.3,887734.3,29430,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424418,1727813.00
03/13/2017 13:00,2,3.051,ACTIVE,213.96,358.58,59.938,1489424403,"274151322000076","219011344069620",32.52,17.30,0,343.25,379.32,100.5,95.1,0.384,945844.7,945844.7,29536,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424419,1727814.00
03/13/2017 13:00,2,3.051,ACTIVE,215.32,353.47,59.938,1489424403,"201051344000868","219011344069620",31.87,9.70,0,334.84,379.02,98.5,93.1,0.446,627793.0,627793.0,30121,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424420,1727815.00
03/13/2017 13:00,2,3.045,ACTIVE,213.06,350.17,59.933,1489424403,"274151322000095","219011344069620",32.07,17.80,0,339.65,374.81,98.8,93.5,0.371,936851.6,936851.6,29655,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424421,1727816.00
03/13/2017 13:00,2,3.098,ACTIVE,215.77,357.38,59.949,1489424403,"201051344000988","219011344069620",20.87,6.00,0,334.54,385.03,65.6,61.4,0.548,582164.8,582164.8,30153,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424422,1727817.00
03/13/2017 13:00,2,2.984,ACTIVE,215.09,354.97,59.933,1489424403,"201051344001025","219011344069620",31.97,9.70,0,337.24,382.93,96.6,91.3,0.433,631547.1,631547.1,30241,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424422,1727818.00
03/13/2017 13:00,2,3.084,ACTIVE,215.77,352.27,59.938,1489424403,"201051344000458","219011344069620",31.83,12.00,0,338.74,380.52,99.3,94.0,0.468,639895.3,639895.3,29746,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424423,1727819.00
03/13/2017 13:00,2,3.092,ACTIVE,216.45,353.17,59.938,1489424403,"201051344000853","219011344069620",31.79,10.00,0,339.04,380.82,99.5,94.2,0.455,640120.2,640120.2,29589,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424424,1727820.00
03/13/2017 13:00,2,2.924,ACTIVE,214.87,358.58,59.933,1489424403,"201051344000685","219011344069620",32.44,8.50,0,339.04,383.23,96.0,90.7,0.455,632899.2,632899.2,29924,0,0,0,L,1122011218,0,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424425,1727821.00
03/13/2017 13:00,2,2.895,ACTIVE,215.32,354.67,59.944,1489424403,"201051344000917","219011344069620",32.07,10.30,0,336.94,381.73,94.0,88.8,0.438,629401.6,629401.6,29920,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424426,1727822.00
03/13/2017 13:00,2,2.895,ACTIVE,214.87,355.88,59.928,1489424403,"201051344001145","219011344069620",32.28,7.30,0,338.44,384.43,94.7,89.4,0.429,637360.7,637360.7,29761,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424427,1727823.00
03/13/2017 13:00,2,2.998,ACTIVE,215.54,353.77,59.901,1489424403,"201051344000651","219011344069620",31.91,10.70,0,335.44,381.73,96.9,91.6,0.438,625892.4,625892.4,30123,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424428,1727824.00
03/13/2017 13:00,2,2.836,ACTIVE,213.06,353.17,59.917,1489424403,"274151322000088","219011344069620",31.37,16.00,0,334.84,367.60,90.1,85.0,0.336,850345.2,850345.2,29647,0,0,0,L,1151911521,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424429,1727825.00
03/13/2017 13:00,2,1.975,ACTIVE,213.96,452.36,59.933,1489424403,"274151322000068","219011344069620",42.00,16.00,0,427.41,502.86,84.1,79.2,0.309,733166.1,733166.1,30506,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424430,1727826.00
03/13/2017 13:00,2,2.939,ACTIVE,214.87,353.77,59.938,1489424403,"201051344001135","219011344069620",32.03,10.00,0,338.44,382.63,95.5,90.2,0.433,621866.2,621866.2,30142,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424431,1727827.00
03/13/2017 13:00,2,3.066,ACTIVE,214.64,358.28,59.938,1489424403,"201051344000594","219011344069620",32.32,8.50,0,338.44,385.03,100.5,95.0,0.460,641644.1,641644.1,29994,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424432,1727828.00
03/13/2017 13:00,2,2.963,ACTIVE,215.32,352.57,59.933,1489424403,"201051344001203","219011344069620",31.83,11.30,0,336.04,380.52,95.6,90.3,0.446,630329.5,630329.5,30191,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424433,1727829.00
03/13/2017 13:00,2,2.893,ACTIVE,213.06,357.68,59.928,1489424403,"274151322000054","219011344069620",30.73,17.00,0,334.24,364.59,90.0,85.0,0.349,868911.7,868911.7,29547,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424434,1727830.00
03/13/2017 13:00,2,3.064,ACTIVE,215.54,351.67,59.949,1489424403,"201051344000867","219011344069620",31.67,11.70,0,335.44,379.32,98.3,93.0,0.446,626998.3,626998.3,30153,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424435,1727831.00
03/13/2017 13:00,2,2.914,ACTIVE,215.32,354.37,59.938,1489424403,"201051344001093","219011344069620",32.08,9.70,0,336.64,381.12,94.6,89.4,0.424,629074.1,629074.1,30014,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424436,1727832.00
03/13/2017 13:00,2,3.043,ACTIVE,215.77,354.37,59.938,1489424403,"201051344000900","219011344069620",31.95,11.30,0,336.04,379.32,98.5,93.1,0.455,647959.8,647959.8,29501,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424437,1727833.00
03/13/2017 13:00,2,3.049,ACTIVE,215.77,355.28,59.949,1489424403,"201051344000648","219011344069620",32.07,10.30,0,338.44,382.33,99.0,93.6,0.451,637653.0,637653.0,29570,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424438,1727834.00
03/13/2017 13:00,2,3.094,ACTIVE,215.77,351.67,59.975,1489424403,"201051344000569","219011344069620",31.63,11.00,0,335.44,378.42,99.1,93.8,0.455,649936.7,649936.7,29484,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424439,1727835.00
03/13/2017 13:00,2,3.047,ACTIVE,216.00,354.67,59.944,1489424403,"201051344000983","219011344069620",32.07,11.30,0,335.14,380.52,98.9,93.5,0.468,640833.2,640833.2,29674,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424439,1727836.00
03/13/2017 13:00,2,3.037,ACTIVE,216.00,356.48,59.922,1489424403,"201051344001158","219011344069620",32.14,8.00,0,335.74,381.12,98.9,93.5,0.460,627150.8,627150.8,30027,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424440,1727837.00
03/13/2017 13:00,2,3.074,ACTIVE,216.22,352.27,59.949,1489424403,"201051344000576","219011344069620",31.67,12.30,0,337.24,379.02,98.6,93.2,0.455,640776.3,640776.3,29551,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424441,1727838.00
03/13/2017 13:00,2,2.830,ACTIVE,213.51,351.67,59.938,1489424403,"274151322000087","219011344069620",31.49,27.50,0,334.54,365.80,90.2,85.2,0.327,840351.8,840351.8,29907,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489424442,1727839.00
03/13/2017 13:15,2,5.375,ACTIVE,218.93,363.09,59.954,1489425303,"201051344000645","219011344069620",31.47,13.00,0,337.84,405.77,171.2,163.3,0.765,639977.7,639977.7,29592,0,0,0,L,1122011218,0,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425304,1727840.00
03/13/2017 13:15,2,5.189,ACTIVE,214.19,354.67,59.954,1489425303,"274151322000085","219011344069620",30.22,15.50,0,333.33,381.73,158.7,151.3,0.601,866686.4,866686.4,29605,0,0,0,L,1151911521,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425305,1727841.00
03/13/2017 13:15,2,5.219,ACTIVE,218.26,362.79,59.933,1489425303,"201051344000633","219011344069620",31.81,9.00,0,337.84,406.97,168.1,160.3,0.782,626531.2,626531.2,30129,0,0,0,L,1122011218,0,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425306,1727842.00
03/13/2017 13:15,2,5.250,ACTIVE,218.93,362.79,59.944,1489425303,"201051344000469","219011344069620",31.67,6.70,0,337.24,406.97,168.4,160.6,0.787,629128.6,629128.6,30091,0,0,0,L,1122011218,0,124.04,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425307,1727843.00
03/13/2017 13:15,2,4.873,ACTIVE,216.67,364.29,59.949,1489425303,"201051344000646","219011344069620",32.28,6.70,0,338.44,406.07,159.3,151.9,0.742,623652.5,623652.5,29994,0,0,0,L,1122011218,0,124.49,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425308,1727844.00
03/13/2017 13:15,2,5.111,ACTIVE,214.19,354.07,59.933,1489425303,"274151322000052","219011344069620",31.93,15.00,0,335.14,388.34,165.2,157.5,0.654,896768.7,896768.7,29375,0,0,0,L,1151911521,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425309,1727845.00
03/13/2017 13:15,2,4.895,ACTIVE,217.35,362.79,59.949,1489425303,"201051344000585","219011344069620",32.22,7.70,0,339.04,409.68,159.6,152.2,0.729,633939.6,633939.6,30153,0,0,0,L,1122011218,0,124.04,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425310,1727846.00
03/13/2017 13:15,2,4.768,ACTIVE,216.22,364.59,59.975,1489425303,"201051344001230","219011344069620",32.42,8.00,0,338.74,405.47,156.6,149.2,0.716,627888.6,627888.6,29867,0,0,0,L,1122011218,0,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425311,1727847.00
03/13/2017 13:15,2,4.852,ACTIVE,217.58,359.78,59.996,1489425303,"201051344000582","219011344069620",31.85,10.30,0,337.24,407.87,156.5,149.1,0.703,618007.7,618007.7,30067,0,0,0,L,1122011218,0,124.49,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425312,1727848.00
03/13/2017 13:15,2,4.850,ACTIVE,216.22,364.89,59.907,1489425303,"201051344000955","219011344069620",32.42,9.00,0,341.75,407.87,159.3,151.9,0.742,635896.3,635896.3,29954,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425313,1727849.00
03/13/2017 13:15,2,0.365,ALERT,214.19,502.86,59.954,1489425303,"274151322000094","219011344069620",49.48,17.30,0,393.15,513.38,18.6,16.0,0.106,732903.3,732903.3,30581,0,0,0,L,1151911521,0,122.46,123.81,0001,10,0,0,0,0,0,0,53,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425314,1727850.00
03/13/2017 13:15,2,5.193,ACTIVE,218.93,367.30,59.944,1489425303,"201051344000579","219011344069620",32.66,7.70,0,341.45,411.48,171.9,164.0,0.795,646626.3,646626.3,29921,0,0,0,L,1122011218,0,124.49,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425315,1727851.00
03/13/2017 13:15,2,4.863,ACTIVE,216.22,363.39,59.949,1489425303,"201051344000890","219011344069620",32.38,7.70,0,339.65,403.37,159.5,152.0,0.725,629755.0,629755.0,30078,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425316,1727852.00
03/13/2017 13:15,2,4.863,ACTIVE,216.90,365.19,59.938,1489425303,"201051344000438","219011344069620",32.54,8.00,0,343.25,412.98,160.3,152.8,0.729,632697.2,632697.2,30042,0,0,0,L,1122011218,0,124.49,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425317,1727853.00
03/13/2017 13:15,2,4.873,ACTIVE,216.90,352.27,59.938,1489425303,"201051344000417","219011344069620",21.09,5.50,0,319.21,390.44,104.2,98.6,0.482,607667.2,607667.2,30343,0,0,0,L,1122011218,0,124.04,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425318,1727854.00
03/13/2017 13:15,2,4.947,ACTIVE,213.96,355.88,59.944,1489425303,"274151322000083","219011344069620",31.77,15.80,0,336.04,388.04,159.2,151.7,0.628,887761.2,887761.2,29431,0,0,0,L,1151911521,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425319,1727855.00
03/13/2017 13:15,2,5.270,ACTIVE,214.87,358.28,59.949,1489425303,"274151322000076","219011344069620",32.60,16.30,0,343.25,395.55,173.9,165.9,0.676,945874.0,945874.0,29537,0,0,0,L,1151911521,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425320,1727856.00
03/13/2017 13:15,2,5.416,ACTIVE,218.03,360.99,59.959,1489425303,"201051344000868","219011344069620",31.77,8.50,0,336.64,406.67,174.3,166.3,0.791,627822.0,627822.0,30122,0,0,0,L,1122011218,0,124.04,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425321,1727857.00
03/13/2017 13:15,2,5.293,ACTIVE,213.96,358.28,59.938,1489425303,"274151322000095","219011344069620",32.20,17.80,0,339.95,394.65,172.8,164.8,0.658,936880.4,936880.4,29656,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425322,1727858.00
03/13/2017 13:15,2,5.459,ACTIVE,218.93,357.68,59.991,1489425303,"201051344000988","219011344069620",20.91,6.00,0,334.84,397.96,115.7,109.7,0.530,582184.0,582184.0,30154,0,0,0,L,1122011218,0,124.27,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425323,1727859.00
03/13/2017 13:15,2,5.223,ACTIVE,217.35,362.49,59.938,1489425303,"201051344001025","219011344069620",32.22,9.30,0,336.94,406.97,170.4,162.6,0.769,631575.2,631575.2,30242,0,0,0,L,1122011218,0,124.27,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425323,1727860.00
03/13/2017 13:15,2,5.449,ACTIVE,218.93,361.29,59.949,1489425303,"201051344000458","219011344069620",31.99,12.00,0,337.54,408.78,176.4,168.4,0.822,639924.8,639924.8,29747,0,0,0,L,1122011218,0,124.49,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425324,1727861.00
03/13/2017 13:15,2,5.498,ACTIVE,219.61,363.69,59.949,1489425303,"201051344000853","219011344069620",31.93,9.00,0,338.74,407.27,177.7,169.6,0.813,640149.8,640149.8,29590,0,0,0,L,1122011218,0,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425325,1727862.00
03/13/2017 13:15,2,5.371,ACTIVE,216.67,367.30,59.949,1489425303,"201051344000685","219011344069620",32.58,7.00,0,340.25,404.57,177.3,169.2,0.831,632927.1,632927.1,29925,0,0,0,L,1122011218,0,124.72,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425326,1727863.00
03/13/2017 13:15,2,5.266,ACTIVE,217.80,364.29,59.944,1489425303,"201051344000917","219011344069620",32.22,10.30,0,338.44,407.27,171.8,163.9,0.795,629429.0,629429.0,29921,0,0,0,L,1122011218,0,124.49,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425327,1727864.00
03/13/2017 13:15,2,5.406,ACTIVE,216.90,365.19,59.944,1489425303,"201051344001145","219011344069620",32.36,7.70,0,342.05,406.37,177.2,169.2,0.813,637388.3,637388.3,29762,0,0,0,L,1122011218,0,124.27,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425328,1727865.00
03/13/2017 13:15,2,5.580,ACTIVE,218.03,364.89,59.938,1489425303,"201051344000651","219011344069620",32.28,9.00,0,340.25,406.67,182.4,174.2,0.818,625920.6,625920.6,30124,0,0,0,L,1122011218,0,125.17,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425329,1727866.00
03/13/2017 13:15,2,5.543,ACTIVE,214.19,360.69,59.954,1489425303,"274151322000088","219011344069620",31.43,15.00,0,333.33,385.63,176.3,168.2,0.663,850371.7,850371.7,29648,0,0,0,L,1151911521,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425330,1727867.00
03/13/2017 13:15,2,0.432,ALERT,215.09,502.86,59.949,1489425303,"274151322000068","219011344069620",49.82,16.00,0,385.33,520.59,22.0,19.3,0.124,733189.3,733189.3,30507,0,0,0,L,1151911521,0,123.59,123.81,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425332,1727868.00
03/13/2017 13:15,2,5.744,ACTIVE,217.58,363.09,59.938,1489425303,"201051344001135","219011344069620",32.08,9.30,0,339.34,406.67,186.7,178.2,0.853,621894.1,621894.1,30143,0,0,0,L,1122011218,0,124.72,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425333,1727869.00
03/13/2017 13:15,2,5.809,ACTIVE,217.58,367.00,59.944,1489425303,"201051344000594","219011344069620",32.38,8.00,0,339.95,413.59,190.5,182.0,0.835,641673.9,641673.9,29995,0,0,0,L,1122011218,0,123.81,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425334,1727870.00
03/13/2017 13:15,2,5.590,ACTIVE,218.03,362.79,59.959,1489425303,"201051344001203","219011344069620",32.18,10.30,0,338.74,406.97,182.2,173.9,0.844,630357.4,630357.4,30192,0,0,0,L,1122011218,0,125.40,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425335,1727871.00
03/13/2017 13:15,2,5.355,ACTIVE,214.19,366.10,59.944,1489425303,"274151322000054","219011344069620",31.09,17.00,0,331.53,384.13,168.4,160.7,0.623,868938.2,868938.2,29548,0,0,0,L,1151911521,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425336,1727872.00
03/13/2017 13:15,2,5.969,ACTIVE,218.71,361.89,59.938,1489425303,"201051344000867","219011344069620",31.53,11.70,0,336.04,406.67,190.7,182.1,0.844,627027.5,627027.5,30154,0,0,0,L,1122011218,0,124.72,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425336,1727873.00
03/13/2017 13:15,2,5.418,ACTIVE,217.80,364.59,59.975,1489425303,"201051344001093","219011344069620",32.18,8.50,0,339.34,405.77,176.6,168.5,0.773,629101.8,629101.8,30015,0,0,0,L,1122011218,0,124.72,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425337,1727874.00
03/13/2017 13:15,2,6.043,ACTIVE,219.16,364.29,59.917,1489425303,"201051344000900","219011344069620",31.63,11.30,0,336.94,406.07,193.5,184.8,0.875,647989.3,647989.3,29502,0,0,0,L,1122011218,0,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425338,1727875.00
03/13/2017 13:15,2,5.980,ACTIVE,218.93,364.29,59.949,1489425303,"201051344000648","219011344069620",32.05,10.00,0,337.54,406.97,193.9,185.2,0.871,637682.6,637682.6,29571,0,0,0,L,1122011218,0,124.04,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425339,1727876.00
03/13/2017 13:15,2,6.189,ACTIVE,219.61,365.49,59.938,1489425303,"201051344000569","219011344069620",31.81,10.00,0,336.34,406.67,199.4,190.5,0.906,649966.3,649966.3,29485,0,0,0,L,1122011218,0,124.27,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425340,1727877.00
03/13/2017 13:15,2,6.117,ACTIVE,219.84,365.19,59.944,1489425303,"201051344000983","219011344069620",32.01,10.70,0,336.94,406.97,198.2,189.4,0.919,640862.8,640862.8,29675,0,0,0,L,1122011218,0,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425341,1727878.00
03/13/2017 13:15,2,6.031,ACTIVE,219.84,365.80,59.949,1489425303,"201051344001158","219011344069620",32.30,7.00,0,338.44,409.68,197.2,188.4,0.897,627180.4,627180.4,30028,0,0,0,L,1122011218,0,124.72,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425342,1727879.00
03/13/2017 13:15,2,6.094,ACTIVE,219.61,365.80,59.949,1489425303,"201051344000576","219011344069620",31.65,11.30,0,337.84,406.97,195.4,186.7,0.884,640805.9,640805.9,29552,0,0,0,L,1122011218,0,124.94,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425343,1727880.00
03/13/2017 13:15,2,5.129,ACTIVE,214.19,360.99,59.933,1489425303,"274151322000087","219011344069620",31.43,27.00,0,332.13,382.93,163.2,155.6,0.623,840378.4,840378.4,29908,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489425344,1727881.00
03/13/2017 13:30,2,4.951,ACTIVE,217.35,357.68,59.986,1489426203,"201051344000645","219011344069620",31.13,13.70,0,333.33,432.82,156.0,148.7,0.703,640012.8,640012.8,29593,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426204,1727882.00
03/13/2017 13:30,2,4.488,ACTIVE,212.83,348.66,59.975,1489426203,"274151322000085","219011344069620",30.42,16.70,0,323.11,394.05,138.2,131.5,0.526,866716.8,866716.8,29606,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426205,1727883.00
03/13/2017 13:30,2,4.818,ACTIVE,216.90,359.48,59.991,1489426203,"201051344000633","219011344069620",31.93,9.00,0,336.64,430.42,155.7,148.3,0.738,626566.0,626566.0,30130,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426206,1727884.00
03/13/2017 13:30,2,4.873,ACTIVE,217.58,359.18,59.975,1489426203,"201051344000469","219011344069620",31.57,7.00,0,330.33,433.42,155.8,148.5,0.738,629163.6,629163.6,30092,0,0,0,L,1122011218,0,123.14,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426207,1727885.00
03/13/2017 13:30,2,4.693,ACTIVE,215.54,358.58,59.975,1489426203,"201051344000646","219011344069620",31.77,7.00,0,333.63,422.90,151.0,143.8,0.703,623685.7,623685.7,29995,0,0,0,L,1122011218,0,123.81,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426208,1727886.00
03/13/2017 13:30,2,4.576,ACTIVE,213.06,353.47,59.970,1489426203,"274151322000052","219011344069620",31.73,16.00,0,333.03,397.66,146.9,139.9,0.579,896800.9,896800.9,29376,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426209,1727887.00
03/13/2017 13:30,2,4.713,ACTIVE,216.45,362.49,59.975,1489426203,"201051344000585","219011344069620",32.22,7.70,0,336.34,420.50,153.8,146.5,0.712,633973.5,633973.5,30154,0,0,0,L,1122011218,0,123.36,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426209,1727888.00
03/13/2017 13:30,2,4.619,ACTIVE,215.09,360.99,59.975,1489426203,"201051344001230","219011344069620",31.99,7.70,0,335.74,421.40,149.6,142.4,0.689,627921.3,627921.3,29868,0,0,0,L,1122011218,0,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426210,1727889.00
03/13/2017 13:30,2,4.686,ACTIVE,216.45,357.38,59.975,1489426203,"201051344000582","219011344069620",31.61,11.30,0,335.14,419.30,150.0,142.9,0.676,618040.7,618040.7,30068,0,0,0,L,1122011218,0,124.04,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426211,1727890.00
03/13/2017 13:30,2,4.717,ACTIVE,215.32,360.69,59.970,1489426203,"201051344000955","219011344069620",32.10,10.00,0,338.44,424.41,153.4,146.1,0.716,635929.9,635929.9,29955,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426212,1727891.00
03/13/2017 13:30,2,0.281,ALERT,212.83,501.95,59.970,1489426203,"274151322000094","219011344069620",48.60,12.70,0,391.64,519.69,13.5,11.1,0.066,732906.2,732906.2,30583,0,0,0,L,1151911521,0,122.23,122.91,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426214,1727892.00
03/13/2017 13:30,2,4.830,ACTIVE,217.58,362.49,59.991,1489426203,"201051344000579","219011344069620",32.20,7.70,0,339.34,438.23,157.3,149.9,0.734,646661.6,646661.6,29922,0,0,0,L,1122011218,0,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426215,1727893.00
03/13/2017 13:30,2,4.715,ACTIVE,215.09,360.38,59.970,1489426203,"201051344000890","219011344069620",31.93,9.30,0,336.04,420.20,152.5,145.3,0.694,629788.5,629788.5,30079,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426216,1727894.00
03/13/2017 13:30,2,4.678,ACTIVE,216.00,364.29,59.981,1489426203,"201051344000438","219011344069620",32.40,9.00,0,337.54,422.90,153.4,146.2,0.707,632730.9,632730.9,30043,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426217,1727895.00
03/13/2017 13:30,2,4.717,ACTIVE,215.77,350.77,59.991,1489426203,"201051344000417","219011344069620",20.69,7.00,0,317.70,394.95,98.9,93.5,0.455,607688.8,607688.8,30344,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426217,1727896.00
03/13/2017 13:30,2,4.572,ACTIVE,212.83,361.29,59.954,1489426203,"274151322000083","219011344069620",31.55,15.80,0,331.83,396.15,145.9,138.9,0.579,887793.1,887793.1,29432,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426218,1727897.00
03/13/2017 13:30,2,4.832,ACTIVE,213.74,374.81,59.965,1489426203,"274151322000076","219011344069620",32.36,16.70,0,338.74,407.87,158.3,150.8,0.619,945908.7,945908.7,29538,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426219,1727898.00
03/13/2017 13:30,2,4.869,ACTIVE,216.45,357.98,59.981,1489426203,"201051344000868","219011344069620",31.35,9.70,0,334.54,428.31,154.7,147.4,0.698,627856.6,627856.6,30123,0,0,0,L,1122011218,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426220,1727899.00
03/13/2017 13:30,2,4.869,ACTIVE,213.06,351.37,59.981,1489426203,"274151322000095","219011344069620",31.69,17.80,0,335.44,406.07,156.2,148.8,0.592,936914.7,936914.7,29657,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426221,1727900.00
03/13/2017 13:30,2,4.906,ACTIVE,217.35,354.67,59.975,1489426203,"201051344000988","219011344069620",20.73,7.00,0,320.11,404.57,102.9,97.4,0.473,582207.0,582207.0,30155,0,0,0,L,1122011218,0,123.36,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426222,1727901.00
03/13/2017 13:30,2,4.779,ACTIVE,216.22,356.18,59.996,1489426203,"201051344001025","219011344069620",31.63,9.30,0,336.04,421.40,153.0,145.8,0.694,631609.0,631609.0,30243,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426223,1727902.00
03/13/2017 13:30,2,4.881,ACTIVE,217.58,358.88,59.970,1489426203,"201051344000458","219011344069620",31.59,12.00,0,336.64,434.63,156.2,148.9,0.738,639959.9,639959.9,29748,0,0,0,L,1122011218,0,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426224,1727903.00
03/13/2017 13:30,2,4.947,ACTIVE,218.03,358.88,59.970,1489426203,"201051344000853","219011344069620",31.19,9.70,0,334.54,434.02,156.3,148.9,0.720,640184.9,640184.9,29591,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426225,1727904.00
03/13/2017 13:30,2,4.668,ACTIVE,215.54,361.89,59.965,1489426203,"201051344000685","219011344069620",32.22,8.50,0,337.54,422.00,152.4,145.1,0.720,632960.6,632960.6,29926,0,0,0,L,1122011218,0,124.04,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426226,1727905.00
03/13/2017 13:30,2,4.662,ACTIVE,216.45,358.58,59.965,1489426203,"201051344000917","219011344069620",31.83,10.30,0,336.04,418.09,150.2,143.1,0.698,629462.0,629462.0,29922,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426227,1727906.00
03/13/2017 13:30,2,4.602,ACTIVE,215.54,363.39,59.975,1489426203,"201051344001145","219011344069620",32.38,8.00,0,338.44,422.60,150.8,143.7,0.689,637421.3,637421.3,29763,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426228,1727907.00
03/13/2017 13:30,2,4.766,ACTIVE,216.22,357.08,59.981,1489426203,"201051344000651","219011344069620",31.79,9.30,0,336.34,419.60,153.3,146.1,0.694,625954.4,625954.4,30125,0,0,0,L,1122011218,0,124.27,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426229,1727908.00
03/13/2017 13:30,2,4.500,ACTIVE,212.38,357.38,59.965,1489426203,"274151322000088","219011344069620",31.13,16.30,0,330.33,395.25,141.8,134.9,0.530,850402.8,850402.8,29649,0,0,0,L,1151911521,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426230,1727909.00
03/13/2017 13:30,2,0.291,ALERT,213.96,502.25,59.970,1489426203,"274151322000068","219011344069620",48.84,12.00,0,387.44,517.28,14.5,12.1,0.066,733192.4,733192.4,30509,0,0,0,L,1151911521,0,122.91,123.14,0001,9,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426232,1727910.00
