ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 13:30,2,4.643,ACTIVE,216.00,361.59,59.981,1489426203,"201051344001135","219011344069620",32.14,9.70,0,337.54,420.80,151.2,144.0,0.703,621927.4,621927.4,30144,0,0,0,L,1122011218,0,123.81,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426233,1727911.00
03/13/2017 13:30,2,4.879,ACTIVE,215.77,361.59,59.965,1489426203,"201051344000594","219011344069620",31.97,9.70,0,336.34,435.53,157.9,150.5,0.707,641709.1,641709.1,29996,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426233,1727912.00
03/13/2017 13:30,2,4.727,ACTIVE,216.00,355.58,59.981,1489426203,"201051344001203","219011344069620",31.59,10.70,0,336.04,418.39,151.2,144.0,0.703,630390.7,630390.7,30193,0,0,0,L,1122011218,0,124.27,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426234,1727913.00
03/13/2017 13:30,2,4.486,ACTIVE,212.83,351.37,59.981,1489426203,"274151322000054","219011344069620",30.93,17.00,0,324.62,395.85,140.3,133.5,0.530,868969.2,868969.2,29549,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426236,1727914.00
03/13/2017 13:30,2,4.832,ACTIVE,216.67,356.18,59.970,1489426203,"201051344000867","219011344069620",31.55,11.00,0,335.74,427.41,154.4,147.1,0.703,627061.9,627061.9,30155,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426237,1727915.00
03/13/2017 13:30,2,4.674,ACTIVE,216.00,356.48,59.965,1489426203,"201051344001093","219011344069620",31.69,9.00,0,336.64,417.49,150.1,142.9,0.672,629134.7,629134.7,30016,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426237,1727916.00
03/13/2017 13:30,2,4.857,ACTIVE,216.90,358.58,59.975,1489426203,"201051344000900","219011344069620",31.55,11.00,0,336.34,434.02,155.2,147.9,0.703,648024.0,648024.0,29503,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426238,1727917.00
03/13/2017 13:30,2,4.807,ACTIVE,218.03,358.88,59.986,1489426203,"201051344000648","219011344069620",31.91,10.00,0,336.94,432.22,155.4,148.1,0.703,637717.3,637717.3,29572,0,0,0,L,1122011218,0,123.59,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426239,1727918.00
03/13/2017 13:30,2,4.877,ACTIVE,218.48,360.08,59.970,1489426203,"201051344000569","219011344069620",31.43,11.00,0,335.44,433.12,155.2,147.9,0.729,650001.2,650001.2,29486,0,0,0,L,1122011218,0,123.81,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426240,1727919.00
03/13/2017 13:30,2,4.842,ACTIVE,218.48,359.78,59.981,1489426203,"201051344000983","219011344069620",31.69,11.00,0,332.73,433.42,155.3,148.0,0.738,640897.6,640897.6,29676,0,0,0,L,1122011218,0,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426241,1727920.00
03/13/2017 13:30,2,4.795,ACTIVE,218.71,360.99,59.970,1489426203,"201051344001158","219011344069620",32.03,7.70,0,337.24,436.73,155.5,148.1,0.720,627215.1,627215.1,30029,0,0,0,L,1122011218,0,124.27,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426242,1727921.00
03/13/2017 13:30,2,4.875,ACTIVE,218.71,361.29,59.965,1489426203,"201051344000576","219011344069620",31.29,12.00,0,331.23,433.12,154.5,147.2,0.720,640840.4,640840.4,29553,0,0,0,L,1122011218,0,124.27,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426243,1727922.00
03/13/2017 13:30,2,4.477,ACTIVE,214.41,356.78,59.959,1489426203,"274151322000087","219011344069620",31.29,27.80,0,331.83,394.05,141.8,135.0,0.530,840409.4,840409.4,29909,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489426244,1727923.00
03/13/2017 13:45,2,7.068,ACTIVE,220.29,367.60,59.986,1489427103,"201051344000645","219011344069620",30.40,16.00,0,337.24,434.93,217.4,208.0,0.972,640060.8,640060.8,29594,0,0,0,L,1122011218,0,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427105,1727924.00
03/13/2017 13:45,2,6.594,ACTIVE,214.64,371.81,59.986,1489427103,"274151322000085","219011344069620",28.65,19.50,0,331.53,403.07,191.3,182.7,0.725,866759.3,866759.3,29607,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427106,1727925.00
03/13/2017 13:45,2,7.025,ACTIVE,219.61,367.30,59.986,1489427103,"201051344000633","219011344069620",30.81,11.70,0,334.24,436.13,219.2,209.6,1.025,626614.0,626614.0,30131,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427106,1727926.00
03/13/2017 13:45,2,6.979,ACTIVE,220.52,369.40,59.944,1489427103,"201051344000469","219011344069620",30.79,10.30,0,336.34,437.63,217.7,208.2,0.994,629211.4,629211.4,30093,0,0,0,L,1122011218,0,124.72,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427107,1727927.00
03/13/2017 13:45,2,6.797,ACTIVE,218.03,367.00,59.975,1489427103,"201051344000646","219011344069620",30.97,10.30,0,333.93,441.84,213.2,203.8,0.994,623731.9,623731.9,29996,0,0,0,L,1122011218,0,124.94,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427108,1727928.00
03/13/2017 13:45,2,6.707,ACTIVE,214.87,353.17,59.975,1489427103,"274151322000052","219011344069620",30.69,19.80,0,329.73,419.60,208.3,199.1,0.800,896846.4,896846.4,29377,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427109,1727929.00
03/13/2017 13:45,2,6.916,ACTIVE,219.16,366.70,59.959,1489427103,"201051344000585","219011344069620",30.77,11.00,0,334.84,438.23,215.5,206.1,0.994,634020.3,634020.3,30155,0,0,0,L,1122011218,0,124.94,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427110,1727930.00
03/13/2017 13:45,2,6.662,ACTIVE,217.58,363.39,59.975,1489427103,"201051344001230","219011344069620",31.37,11.00,0,335.44,442.44,211.5,202.2,0.963,627967.4,627967.4,29869,0,0,0,L,1122011218,0,124.94,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427111,1727931.00
03/13/2017 13:45,2,6.725,ACTIVE,219.39,366.70,60.012,1489427103,"201051344000582","219011344069620",30.97,13.70,0,334.84,435.83,210.9,201.6,0.910,618086.7,618086.7,30069,0,0,0,L,1122011218,0,125.40,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427112,1727932.00
03/13/2017 13:45,2,6.809,ACTIVE,217.80,364.29,59.975,1489427103,"201051344000955","219011344069620",31.45,13.30,0,335.74,443.64,216.8,207.4,1.012,635976.9,635976.9,29956,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427113,1727933.00
03/13/2017 13:45,2,0.264,ALERT,214.64,498.35,59.965,1489427103,"274151322000094","219011344069620",48.01,13.00,0,395.55,516.38,13.1,10.7,0.066,732908.9,732908.9,30585,0,0,0,L,1151911521,0,123.14,123.81,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427115,1727934.00
03/13/2017 13:45,2,6.799,ACTIVE,220.52,367.90,59.981,1489427103,"201051344000579","219011344069620",31.55,10.70,0,337.24,444.54,217.0,207.5,0.999,646710.3,646710.3,29923,0,0,0,L,1122011218,0,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427115,1727935.00
03/13/2017 13:45,2,6.688,ACTIVE,217.58,363.69,59.975,1489427103,"201051344000890","219011344069620",31.13,11.30,0,335.74,438.83,210.6,201.4,0.955,629835.1,629835.1,30080,0,0,0,L,1122011218,0,124.72,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427116,1727936.00
03/13/2017 13:45,2,6.604,ACTIVE,218.26,367.00,59.975,1489427103,"201051344000438","219011344069620",31.81,13.00,0,333.63,441.24,212.5,203.1,0.986,632778.0,632778.0,30044,0,0,0,L,1122011218,0,125.17,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427117,1727937.00
03/13/2017 13:45,2,6.488,ACTIVE,218.03,357.38,59.975,1489427103,"201051344000417","219011344069620",20.48,9.70,0,335.44,404.27,134.4,127.8,0.623,607718.9,607718.9,30345,0,0,0,L,1122011218,0,124.49,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427118,1727938.00
03/13/2017 13:45,2,6.629,ACTIVE,214.19,367.00,59.954,1489427103,"274151322000083","219011344069620",30.85,21.00,0,329.43,416.89,207.1,198.0,0.826,887838.5,887838.5,29433,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427119,1727939.00
03/13/2017 13:45,2,7.088,ACTIVE,215.77,379.62,59.965,1489427103,"274151322000076","219011344069620",30.79,22.00,0,332.73,427.41,221.1,211.5,0.866,945957.6,945957.6,29539,0,0,0,L,1151911521,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427120,1727940.00
03/13/2017 13:45,2,6.572,ACTIVE,218.93,363.09,59.970,1489427103,"201051344000868","219011344069620",31.01,12.30,0,335.44,435.23,206.3,197.2,0.924,627904.6,627904.6,30124,0,0,0,L,1122011218,0,124.27,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427121,1727941.00
03/13/2017 13:45,2,6.977,ACTIVE,214.41,377.22,59.991,1489427103,"274151322000095","219011344069620",30.75,22.00,0,329.43,424.41,217.2,207.7,0.818,936963.3,936963.3,29658,0,0,0,L,1151911521,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427122,1727942.00
03/13/2017 13:45,2,6.592,ACTIVE,220.06,361.29,59.970,1489427103,"201051344000988","219011344069620",20.42,10.00,0,338.44,411.18,136.4,129.7,0.623,582238.7,582238.7,30156,0,0,0,L,1122011218,0,124.72,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427123,1727943.00
03/13/2017 13:45,2,6.424,ACTIVE,218.48,363.69,59.975,1489427103,"201051344001025","219011344069620",30.99,12.70,0,334.84,435.83,201.4,192.5,0.915,631656.0,631656.0,30244,0,0,0,L,1122011218,0,124.72,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427123,1727944.00
03/13/2017 13:45,2,6.664,ACTIVE,220.06,366.40,59.996,1489427103,"201051344000458","219011344069620",30.97,15.80,0,337.54,438.83,209.0,199.8,0.963,640008.3,640008.3,29749,0,0,0,L,1122011218,0,124.94,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427124,1727945.00
03/13/2017 13:45,2,6.660,ACTIVE,220.52,369.10,59.975,1489427103,"201051344000853","219011344069620",30.73,12.70,0,338.14,435.83,207.1,198.0,0.968,640233.3,640233.3,29592,0,0,0,L,1122011218,0,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427125,1727946.00
03/13/2017 13:45,2,6.371,ACTIVE,217.13,363.99,59.970,1489427103,"201051344000685","219011344069620",31.51,11.00,0,335.14,440.64,203.1,194.1,0.946,633007.7,633007.7,29927,0,0,0,L,1122011218,0,124.94,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427126,1727947.00
03/13/2017 13:45,2,6.344,ACTIVE,218.48,363.39,59.965,1489427103,"201051344000917","219011344069620",31.33,13.70,0,333.63,437.33,201.1,192.2,0.937,629508.6,629508.6,29923,0,0,0,L,1122011218,0,124.72,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427127,1727948.00
03/13/2017 13:45,2,6.418,ACTIVE,217.58,364.59,59.959,1489427103,"201051344001145","219011344069620",31.11,10.30,0,335.74,441.54,202.3,193.3,0.915,637468.2,637468.2,29764,0,0,0,L,1122011218,0,124.49,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427128,1727949.00
03/13/2017 13:45,2,6.396,ACTIVE,218.48,363.09,59.981,1489427103,"201051344000651","219011344069620",31.09,13.70,0,334.84,436.73,201.4,192.4,0.906,626001.5,626001.5,30126,0,0,0,L,1122011218,0,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427129,1727950.00
03/13/2017 13:45,2,6.127,ACTIVE,214.19,357.68,59.959,1489427103,"274151322000088","219011344069620",30.18,20.70,0,330.63,411.18,187.1,178.7,0.694,850446.9,850446.9,29650,0,0,0,L,1151911521,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427130,1727951.00
03/13/2017 13:45,2,0.273,ALERT,215.09,496.84,59.965,1489427103,"274151322000068","219011344069620",47.83,12.70,0,389.24,521.49,13.3,10.9,0.062,733195.3,733195.3,30511,0,0,0,L,1151911521,0,123.59,123.81,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427132,1727952.00
03/13/2017 13:45,2,6.250,ACTIVE,218.26,362.79,59.965,1489427103,"201051344001135","219011344069620",31.23,13.00,0,335.74,438.53,197.6,188.8,0.897,621973.9,621973.9,30145,0,0,0,L,1122011218,0,124.94,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427132,1727953.00
03/13/2017 13:45,2,6.525,ACTIVE,217.80,366.70,59.965,1489427103,"201051344000594","219011344069620",31.79,11.00,0,334.54,441.54,210.0,200.7,0.919,641758.3,641758.3,29997,0,0,0,L,1122011218,0,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427133,1727954.00
03/13/2017 13:45,2,6.334,ACTIVE,218.48,363.69,59.944,1489427103,"201051344001203","219011344069620",31.01,13.70,0,336.04,435.23,198.8,190.0,0.937,630437.4,630437.4,30194,0,0,0,L,1122011218,0,125.40,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427134,1727955.00
03/13/2017 13:45,2,6.186,ACTIVE,214.64,362.79,59.954,1489427103,"274151322000054","219011344069620",29.22,21.50,0,330.03,405.77,183.2,174.9,0.694,869012.8,869012.8,29550,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427135,1727956.00
03/13/2017 13:45,2,6.525,ACTIVE,218.71,362.19,59.949,1489427103,"201051344000867","219011344069620",30.67,14.30,0,334.54,434.02,202.6,193.7,0.910,627109.9,627109.9,30156,0,0,0,L,1122011218,0,124.49,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427136,1727957.00
03/13/2017 13:45,2,6.248,ACTIVE,218.48,362.19,59.970,1489427103,"201051344001093","219011344069620",31.19,12.00,0,333.33,434.33,197.3,188.5,0.893,629181.1,629181.1,30017,0,0,0,L,1122011218,0,124.94,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427137,1727958.00
03/13/2017 13:45,2,6.549,ACTIVE,219.39,364.29,59.965,1489427103,"201051344000900","219011344069620",30.61,15.00,0,334.84,435.53,202.9,193.9,0.915,648072.3,648072.3,29504,0,0,0,L,1122011218,0,124.72,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427138,1727959.00
03/13/2017 13:45,2,6.434,ACTIVE,219.16,365.19,59.965,1489427103,"201051344000648","219011344069620",31.13,13.00,0,336.04,438.83,202.8,193.8,0.928,637765.5,637765.5,29573,0,0,0,L,1122011218,0,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427139,1727960.00
03/13/2017 13:45,2,6.510,ACTIVE,219.84,365.80,59.965,1489427103,"201051344000569","219011344069620",30.45,13.70,0,336.34,435.83,200.8,191.8,0.915,650049.3,650049.3,29487,0,0,0,L,1122011218,0,124.49,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427140,1727961.00
03/13/2017 13:45,2,6.498,ACTIVE,219.84,367.00,59.944,1489427103,"201051344000983","219011344069620",30.53,14.30,0,335.74,436.43,200.9,192.0,0.937,640945.8,640945.8,29677,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427141,1727962.00
03/13/2017 13:45,2,6.486,ACTIVE,220.06,366.10,59.975,1489427103,"201051344001158","219011344069620",30.77,10.70,0,335.74,441.84,202.1,193.1,0.924,627263.5,627263.5,30030,0,0,0,L,1122011218,0,124.72,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427142,1727963.00
03/13/2017 13:45,2,6.467,ACTIVE,220.06,365.80,59.954,1489427103,"201051344000576","219011344069620",30.42,15.30,0,336.64,435.83,199.2,190.3,0.902,640888.4,640888.4,29554,0,0,0,L,1122011218,0,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427143,1727964.00
03/13/2017 13:45,2,6.104,ACTIVE,214.41,346.86,59.981,1489427103,"274151322000087","219011344069620",30.06,32.80,0,330.63,409.08,185.7,177.3,0.703,840453.8,840453.8,29910,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489427144,1727965.00
03/13/2017 14:00,2,3.508,ACTIVE,217.13,354.07,59.954,1489428003,"201051344000645","219011344069620",31.29,16.30,0,336.04,419.30,111.2,105.4,0.508,640095.0,640095.0,29595,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428004,1727966.00
03/13/2017 14:00,2,3.283,ACTIVE,213.96,347.46,59.949,1489428003,"274151322000085","219011344069620",30.02,19.00,0,332.43,388.04,99.8,94.4,0.380,866789.6,866789.6,29608,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428006,1727967.00
03/13/2017 14:00,2,3.455,ACTIVE,216.90,354.37,59.996,1489428003,"201051344000633","219011344069620",31.73,12.30,0,335.74,415.09,111.0,105.2,0.530,626648.2,626648.2,30132,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428007,1727968.00
03/13/2017 14:00,2,3.471,ACTIVE,217.35,353.77,59.949,1489428003,"201051344000469","219011344069620",31.41,9.70,0,336.64,419.90,110.4,104.6,0.521,629245.4,629245.4,30094,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428008,1727969.00
03/13/2017 14:00,2,3.256,ACTIVE,215.32,357.38,59.944,1489428003,"201051344000646","219011344069620",32.12,9.30,0,333.03,412.68,106.0,100.4,0.495,623764.8,623764.8,29997,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428009,1727970.00
03/13/2017 14:00,2,3.305,ACTIVE,213.74,353.47,59.954,1489428003,"274151322000052","219011344069620",31.61,18.30,0,330.63,392.25,105.7,100.1,0.411,896878.7,896878.7,29378,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428010,1727971.00
03/13/2017 14:00,2,3.350,ACTIVE,216.22,353.17,59.959,1489428003,"201051344000585","219011344069620",31.71,11.00,0,335.44,410.58,107.5,101.9,0.491,634053.7,634053.7,30156,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428010,1727972.00
03/13/2017 14:00,2,3.225,ACTIVE,215.32,356.48,59.959,1489428003,"201051344001230","219011344069620",32.12,10.30,0,333.03,412.38,105.0,99.4,0.486,628000.4,628000.4,29870,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428011,1727973.00
03/13/2017 14:00,2,3.281,ACTIVE,216.45,353.77,59.986,1489428003,"201051344000582","219011344069620",31.75,12.30,0,335.74,412.08,105.4,99.8,0.468,618119.5,618119.5,30070,0,0,0,L,1122011218,0,124.04,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428012,1727974.00
03/13/2017 14:00,2,3.312,ACTIVE,215.32,357.38,59.991,1489428003,"201051344000955","219011344069620",32.18,12.00,0,333.93,412.68,108.0,102.3,0.504,636010.4,636010.4,29957,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428013,1727975.00
03/13/2017 14:00,2,2.119,ALERT,213.96,464.68,59.938,1489428003,"274151322000094","219011344069620",43.40,17.30,0,300.27,524.20,92.4,87.3,0.354,732925.7,732925.7,30587,0,0,0,L,1151911521,0,122.46,123.59,0001,10,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428015,1727976.00
03/13/2017 14:00,2,3.414,ACTIVE,217.13,358.58,59.922,1489428003,"201051344000579","219011344069620",32.28,10.00,0,337.24,420.20,111.5,105.7,0.517,646744.9,646744.9,29924,0,0,0,L,1122011218,0,123.59,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428016,1727977.00
03/13/2017 14:00,2,3.303,ACTIVE,215.09,355.58,59.996,1489428003,"201051344000890","219011344069620",31.97,11.30,0,333.63,412.68,107.0,101.3,0.486,629868.3,629868.3,30081,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428017,1727978.00
03/13/2017 14:00,2,3.291,ACTIVE,215.77,358.28,59.965,1489428003,"201051344000438","219011344069620",32.30,11.70,0,336.04,412.68,107.7,102.0,0.495,632811.4,632811.4,30045,0,0,0,L,1122011218,0,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428018,1727979.00
03/13/2017 14:00,2,3.277,ACTIVE,215.77,357.98,59.954,1489428003,"201051344000417","219011344069620",20.89,8.50,0,320.11,389.84,69.3,65.0,0.579,607740.3,607740.3,30346,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428019,1727980.00
03/13/2017 14:00,2,3.279,ACTIVE,213.51,353.77,59.949,1489428003,"274151322000083","219011344069620",31.31,19.00,0,331.23,390.74,103.9,98.4,0.407,887870.4,887870.4,29434,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428019,1727981.00
03/13/2017 14:00,2,3.465,ACTIVE,214.41,365.49,59.938,1489428003,"274151322000076","219011344069620",32.14,20.70,0,331.23,394.95,112.8,106.9,0.442,945991.8,945991.8,29540,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428020,1727982.00
03/13/2017 14:00,2,3.422,ACTIVE,216.22,353.17,59.965,1489428003,"201051344000868","219011344069620",31.49,11.30,0,336.04,414.19,109.1,103.3,0.499,627938.2,627938.2,30125,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428021,1727983.00
03/13/2017 14:00,2,3.426,ACTIVE,213.51,351.07,59.944,1489428003,"274151322000095","219011344069620",31.99,19.30,0,330.33,393.75,111.1,105.3,0.420,936997.2,936997.2,29659,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428022,1727984.00
03/13/2017 14:00,2,3.492,ACTIVE,216.90,360.69,59.949,1489428003,"201051344000988","219011344069620",20.40,9.70,0,319.81,397.05,72.2,67.7,0.601,582260.8,582260.8,30157,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428023,1727985.00
03/13/2017 14:00,2,3.316,ACTIVE,215.54,351.37,59.954,1489428003,"201051344001025","219011344069620",31.69,12.00,0,335.14,412.08,106.5,100.9,0.482,631689.0,631689.0,30245,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428024,1727986.00
03/13/2017 14:00,2,3.439,ACTIVE,216.90,352.87,59.949,1489428003,"201051344000458","219011344069620",31.51,15.50,0,336.64,420.20,109.8,104.0,0.517,640042.3,640042.3,29750,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428025,1727987.00
03/13/2017 14:00,2,3.471,ACTIVE,217.58,354.97,59.965,1489428003,"201051344000853","219011344069620",31.05,12.70,0,338.14,419.90,109.2,103.5,0.504,640267.0,640267.0,29593,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428026,1727988.00
03/13/2017 14:00,2,3.250,ACTIVE,215.32,357.08,59.965,1489428003,"201051344000685","219011344069620",32.16,10.30,0,337.54,412.38,105.9,100.3,0.499,633040.8,633040.8,29928,0,0,0,L,1122011218,0,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428027,1727989.00
03/13/2017 14:00,2,3.182,ACTIVE,216.00,357.98,59.959,1489428003,"201051344000917","219011344069620",32.24,12.00,0,335.74,411.48,104.0,98.4,0.477,629541.3,629541.3,29924,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428027,1727990.00
03/13/2017 14:00,2,3.199,ACTIVE,215.32,357.08,59.959,1489428003,"201051344001145","219011344069620",32.26,9.00,0,337.54,413.59,104.5,98.9,0.477,637501.1,637501.1,29765,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428028,1727991.00
03/13/2017 14:00,2,3.273,ACTIVE,216.00,354.97,59.965,1489428003,"201051344000651","219011344069620",32.01,12.70,0,336.34,410.88,106.0,100.4,0.482,626034.5,626034.5,30127,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428029,1727992.00
03/13/2017 14:00,2,3.164,ACTIVE,213.51,356.18,59.959,1489428003,"274151322000088","219011344069620",31.25,18.70,0,331.23,389.24,100.0,94.6,0.367,850477.4,850477.4,29651,0,0,0,L,1151911521,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428030,1727993.00
03/13/2017 14:00,2,2.227,ALERT,214.64,445.75,59.954,1489428003,"274151322000068","219011344069620",41.45,19.00,0,389.54,520.59,93.5,88.4,0.349,733217.2,733217.2,30513,0,0,0,L,1151911521,0,122.91,123.59,0001,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428032,1727994.00
03/13/2017 14:00,2,3.184,ACTIVE,215.54,358.58,59.959,1489428003,"201051344001135","219011344069620",32.30,12.00,0,334.84,412.08,104.2,98.6,0.482,622006.3,622006.3,30146,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428033,1727995.00
03/13/2017 14:00,2,3.400,ACTIVE,215.77,358.58,59.970,1489428003,"201051344000594","219011344069620",32.14,11.00,0,336.04,417.19,110.7,104.9,0.499,641792.6,641792.6,29998,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428034,1727996.00
03/13/2017 14:00,2,3.236,ACTIVE,215.77,354.07,59.965,1489428003,"201051344001203","219011344069620",31.89,12.00,0,336.64,411.48,104.5,98.9,0.491,630470.0,630470.0,30195,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428035,1727997.00
03/13/2017 14:00,2,3.178,ACTIVE,213.74,355.88,59.970,1489428003,"274151322000054","219011344069620",30.61,20.00,0,330.93,388.64,98.6,93.2,0.371,869042.7,869042.7,29551,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428036,1727998.00
03/13/2017 14:00,2,3.348,ACTIVE,216.22,353.17,59.970,1489428003,"201051344000867","219011344069620",31.73,14.70,0,336.34,413.59,107.6,101.9,0.491,627143.0,627143.0,30157,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428037,1727999.00
03/13/2017 14:00,2,3.170,ACTIVE,216.00,358.28,59.970,1489428003,"201051344001093","219011344069620",32.22,11.30,0,336.94,410.88,103.5,97.9,0.460,629213.5,629213.5,30018,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428038,1728000.00
03/13/2017 14:00,2,3.379,ACTIVE,216.45,352.87,59.959,1489428003,"201051344000900","219011344069620",31.39,13.30,0,336.34,419.90,107.4,101.8,0.482,648105.5,648105.5,29505,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428039,1728001.00
03/13/2017 14:00,2,3.381,ACTIVE,216.67,352.57,59.965,1489428003,"201051344000648","219011344069620",31.53,12.70,0,336.34,419.90,107.9,102.3,0.491,637798.8,637798.8,29574,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428040,1728002.00
03/13/2017 14:00,2,3.377,ACTIVE,216.90,352.87,59.965,1489428003,"201051344000569","219011344069620",31.33,13.70,0,336.04,419.60,107.2,101.5,0.495,650082.3,650082.3,29488,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428041,1728003.00
03/13/2017 14:00,2,3.365,ACTIVE,216.90,352.27,59.970,1489428003,"201051344000983","219011344069620",31.49,13.70,0,336.04,419.60,107.4,101.7,0.508,640978.9,640978.9,29678,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428041,1728004.00
03/13/2017 14:00,2,3.379,ACTIVE,217.13,353.17,59.959,1489428003,"201051344001158","219011344069620",31.31,10.30,0,337.54,420.20,107.1,101.5,0.499,627296.7,627296.7,30031,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428042,1728005.00
03/13/2017 14:00,2,3.369,ACTIVE,217.35,353.77,59.975,1489428003,"201051344000576","219011344069620",31.29,15.30,0,336.64,420.50,106.7,101.1,0.491,640921.4,640921.4,29555,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428043,1728006.00
03/13/2017 14:00,2,3.150,ACTIVE,214.19,353.77,59.959,1489428003,"274151322000087","219011344069620",31.17,31.00,0,331.53,388.04,99.4,94.0,0.371,840484.1,840484.1,29911,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428044,1728007.00
03/13/2017 14:15,2,2.547,ACTIVE,216.00,351.67,59.959,1489428903,"201051344000645","219011344069620",31.87,13.00,0,337.84,380.22,82.3,77.5,0.371,640115.5,640115.5,29596,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428904,1728008.00
03/13/2017 14:15,2,2.350,ACTIVE,213.74,355.88,59.949,1489428903,"274151322000085","219011344069620",31.13,13.30,0,329.73,378.42,74.0,69.5,0.508,866807.9,866807.9,29609,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428905,1728009.00
03/13/2017 14:15,2,2.516,ACTIVE,215.77,355.88,59.959,1489428903,"201051344000633","219011344069620",32.22,8.50,0,337.84,381.12,82.1,77.3,0.384,626668.7,626668.7,30133,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428906,1728010.00
03/13/2017 14:15,2,2.492,ACTIVE,215.77,359.18,59.954,1489428903,"201051344000469","219011344069620",32.60,7.30,0,335.74,378.72,82.3,77.6,0.384,629265.9,629265.9,30095,0,0,0,L,1122011218,0,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428907,1728011.00
03/13/2017 14:15,2,2.471,ACTIVE,214.41,357.08,59.965,1489428903,"201051344000646","219011344069620",32.42,6.30,0,323.72,401.56,81.1,76.4,0.376,623784.6,623784.6,29998,0,0,0,L,1122011218,0,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428908,1728012.00
03/13/2017 14:15,2,2.410,ACTIVE,213.29,370.00,59.933,1489428903,"274151322000052","219011344069620",32.07,13.00,0,333.63,385.33,78.2,73.6,0.548,896898.2,896898.2,29379,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428909,1728013.00
03/13/2017 14:15,2,2.529,ACTIVE,215.09,357.08,59.944,1489428903,"201051344000585","219011344069620",32.38,7.70,0,337.24,379.92,83.0,78.2,0.376,634074.0,634074.0,30157,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428910,1728014.00
03/13/2017 14:15,2,2.389,ACTIVE,214.41,372.71,59.922,1489428903,"201051344001230","219011344069620",32.88,6.30,0,332.13,401.56,79.6,74.9,0.654,628019.9,628019.9,29871,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428911,1728015.00
03/13/2017 14:15,2,2.463,ACTIVE,215.54,356.48,59.991,1489428903,"201051344000582","219011344069620",32.40,9.00,0,327.32,399.76,80.8,76.1,0.367,618139.3,618139.3,30071,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428912,1728016.00
03/13/2017 14:15,2,2.500,ACTIVE,214.41,360.69,59.949,1489428903,"201051344000955","219011344069620",32.74,9.70,0,339.04,384.43,83.0,78.2,0.380,636030.6,636030.6,29958,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428913,1728017.00
03/13/2017 14:15,2,1.635,ACTIVE,213.29,452.96,59.938,1489428903,"274151322000094","219011344069620",42.20,12.00,0,422.30,489.33,69.3,65.0,0.473,732942.8,732942.8,30589,0,0,0,L,1151911521,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428914,1728018.00
03/13/2017 14:15,2,2.535,ACTIVE,215.77,358.58,59.954,1489428903,"201051344000579","219011344069620",32.62,8.50,0,340.25,382.33,83.8,78.9,0.380,646765.7,646765.7,29925,0,0,0,L,1122011218,0,122.91,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428915,1728019.00
03/13/2017 14:15,2,2.514,ACTIVE,214.41,357.98,59.938,1489428903,"201051344000890","219011344069620",32.56,8.50,0,337.54,381.42,82.9,78.1,0.367,629888.5,629888.5,30082,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428915,1728020.00
03/13/2017 14:15,2,2.506,ACTIVE,214.87,359.78,60.012,1489428903,"201051344000438","219011344069620",32.76,8.50,0,341.45,384.43,83.2,78.4,0.384,632831.7,632831.7,30046,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428916,1728021.00
03/13/2017 14:15,2,2.535,ACTIVE,214.87,351.07,59.944,1489428903,"201051344000417","219011344069620",21.05,5.00,0,333.93,384.73,54.0,50.2,0.446,607753.2,607753.2,30347,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428917,1728022.00
03/13/2017 14:15,2,2.414,ACTIVE,213.51,352.27,59.917,1489428903,"274151322000083","219011344069620",31.75,13.00,0,334.54,385.33,77.5,72.9,0.552,887889.6,887889.6,29435,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428918,1728023.00
03/13/2017 14:15,2,2.551,ACTIVE,213.74,366.10,59.944,1489428903,"274151322000076","219011344069620",32.74,16.30,0,340.55,377.52,84.6,79.7,0.327,946012.7,946012.7,29541,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428919,1728024.00
03/13/2017 14:15,2,2.543,ACTIVE,215.09,352.27,59.981,1489428903,"201051344000868","219011344069620",31.91,9.00,0,334.54,376.92,82.2,77.4,0.380,627958.4,627958.4,30126,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428920,1728025.00
03/13/2017 14:15,2,2.516,ACTIVE,213.29,359.48,59.944,1489428903,"274151322000095","219011344069620",32.66,16.70,0,338.74,374.21,83.3,78.5,0.314,937017.8,937017.8,29660,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428921,1728026.00
03/13/2017 14:15,2,2.568,ACTIVE,215.54,355.28,59.965,1489428903,"201051344000988","219011344069620",21.05,6.00,0,334.84,390.14,54.8,50.9,0.446,582274.1,582274.1,30158,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428922,1728027.00
03/13/2017 14:15,2,2.539,ACTIVE,214.87,356.18,59.944,1489428903,"201051344001025","219011344069620",32.36,9.00,0,335.74,381.12,83.3,78.5,0.371,631709.1,631709.1,30246,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428923,1728028.00
03/13/2017 14:15,2,2.566,ACTIVE,215.77,351.97,59.949,1489428903,"201051344000458","219011344069620",31.93,12.30,0,337.84,377.52,83.0,78.2,0.389,640062.7,640062.7,29751,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428923,1728029.00
03/13/2017 14:15,2,2.551,ACTIVE,216.22,356.18,59.944,1489428903,"201051344000853","219011344069620",32.22,10.30,0,339.04,380.82,83.3,78.5,0.376,640287.3,640287.3,29594,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428924,1728030.00
03/13/2017 14:15,2,2.484,ACTIVE,214.87,360.08,59.954,1489428903,"201051344000685","219011344069620",32.74,7.30,0,338.74,381.12,82.4,77.6,0.380,633060.8,633060.8,29929,0,0,0,L,1122011218,0,123.81,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428925,1728031.00
03/13/2017 14:15,2,2.473,ACTIVE,215.32,356.48,59.875,1489428903,"201051344000917","219011344069620",32.20,9.00,0,328.82,401.26,80.7,76.0,0.371,629560.8,629560.8,29925,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428927,1728032.00
03/13/2017 14:15,2,2.443,ACTIVE,214.87,359.78,59.938,1489428903,"201051344001145","219011344069620",32.74,6.30,0,331.53,402.46,81.1,76.3,0.362,637520.8,637520.8,29766,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428928,1728033.00
03/13/2017 14:15,2,2.531,ACTIVE,215.32,357.68,59.944,1489428903,"201051344000651","219011344069620",32.50,10.00,0,338.14,380.52,83.3,78.5,0.371,626054.6,626054.6,30128,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428929,1728034.00
03/13/2017 14:15,2,2.355,ACTIVE,213.29,354.07,59.933,1489428903,"274151322000088","219011344069620",31.69,13.00,0,329.73,382.33,75.5,71.0,0.513,850495.9,850495.9,29652,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428930,1728035.00
03/13/2017 14:15,2,1.611,ACTIVE,214.41,467.09,59.949,1489428903,"274151322000068","219011344069620",43.63,12.70,0,425.01,490.53,70.5,66.2,0.468,733234.4,733234.4,30515,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428930,1728036.00
03/13/2017 14:15,2,2.506,ACTIVE,214.87,356.48,59.944,1489428903,"201051344001135","219011344069620",32.32,8.50,0,337.24,379.92,82.0,77.3,0.376,622026.1,622026.1,30147,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428931,1728037.00
03/13/2017 14:15,2,2.539,ACTIVE,214.87,360.99,59.933,1489428903,"201051344000594","219011344069620",32.72,8.00,0,337.54,385.03,84.2,79.3,0.367,641813.2,641813.2,29999,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428932,1728038.00
03/13/2017 14:15,2,2.514,ACTIVE,215.32,354.67,59.907,1489428903,"201051344001203","219011344069620",32.20,10.00,0,336.34,378.42,82.0,77.3,0.384,630489.8,630489.8,30196,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428933,1728039.00
03/13/2017 14:15,2,2.400,ACTIVE,213.51,352.27,59.944,1489428903,"274151322000054","219011344069620",31.31,14.00,0,329.13,380.22,76.1,71.5,0.526,869061.1,869061.1,29552,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428934,1728040.00
03/13/2017 14:15,2,2.518,ACTIVE,215.77,356.48,59.944,1489428903,"201051344000867","219011344069620",32.30,11.30,0,335.44,378.72,82.4,77.6,0.371,627163.2,627163.2,30158,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428935,1728041.00
03/13/2017 14:15,2,2.490,ACTIVE,215.09,355.88,59.938,1489428903,"201051344001093","219011344069620",32.32,8.00,0,324.62,400.06,81.5,76.8,0.349,629233.1,629233.1,30019,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428936,1728042.00
03/13/2017 14:15,2,2.525,ACTIVE,215.77,354.07,59.949,1489428903,"201051344000900","219011344069620",32.07,11.30,0,335.44,377.52,82.0,77.3,0.376,648125.6,648125.6,29506,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428937,1728043.00
03/13/2017 14:15,2,2.492,ACTIVE,216.00,360.38,59.938,1489428903,"201051344000648","219011344069620",32.74,10.00,0,338.14,379.92,82.7,77.8,0.371,637819.0,637819.0,29575,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428938,1728044.00
03/13/2017 14:15,2,2.568,ACTIVE,216.00,353.17,59.949,1489428903,"201051344000569","219011344069620",31.97,11.00,0,335.74,376.62,83.2,78.4,0.380,650102.5,650102.5,29489,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428939,1728045.00
03/13/2017 14:15,2,2.533,ACTIVE,216.00,355.58,59.938,1489428903,"201051344000983","219011344069620",32.26,10.30,0,335.74,376.92,82.8,78.0,0.389,640999.1,640999.1,29679,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428940,1728046.00
03/13/2017 14:15,2,2.541,ACTIVE,216.22,355.28,59.896,1489428903,"201051344001158","219011344069620",32.18,7.30,0,335.44,377.52,82.8,78.0,0.380,627316.8,627316.8,30032,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428941,1728047.00
03/13/2017 14:15,2,2.531,ACTIVE,216.45,355.88,59.944,1489428903,"201051344000576","219011344069620",32.18,12.00,0,337.84,379.02,82.5,77.8,0.376,640941.4,640941.4,29556,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428942,1728048.00
03/13/2017 14:15,2,2.371,ACTIVE,213.74,354.67,59.944,1489428903,"274151322000087","219011344069620",31.71,22.80,0,331.23,381.42,76.2,71.6,0.508,840502.6,840502.6,29912,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489428943,1728049.00
03/13/2017 14:30,2,2.775,ACTIVE,216.22,351.67,59.959,1489429803,"201051344000645","219011344069620",31.77,12.00,0,338.74,383.83,89.3,84.3,0.398,640136.9,640136.9,29597,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429804,1728050.00
03/13/2017 14:30,2,2.557,ACTIVE,213.51,342.65,59.954,1489429803,"274151322000085","219011344069620",31.23,13.00,0,334.54,384.13,80.8,76.1,0.305,866827.2,866827.2,29610,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429805,1728051.00
03/13/2017 14:30,2,2.732,ACTIVE,216.00,356.78,59.938,1489429803,"201051344000633","219011344069620",32.28,8.00,0,339.65,387.14,89.4,84.3,0.415,626690.1,626690.1,30134,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429806,1728052.00
03/13/2017 14:30,2,2.729,ACTIVE,216.22,358.88,59.954,1489429803,"201051344000469","219011344069620",32.44,6.00,0,337.84,385.33,89.6,84.6,0.420,629287.3,629287.3,30096,0,0,0,L,1122011218,0,122.68,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429807,1728053.00
