ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 14:30,2,2.715,ACTIVE,214.87,358.88,59.954,1489429803,"201051344000646","219011344069620",32.40,6.00,0,339.34,387.14,89.1,84.1,0.411,623805.5,623805.5,29999,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429808,1728054.00
03/13/2017 14:30,2,2.643,ACTIVE,213.06,358.28,59.944,1489429803,"274151322000052","219011344069620",31.89,13.00,0,338.14,386.53,85.3,80.5,0.327,896918.5,896918.5,29380,0,0,0,L,1151911521,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429809,1728055.00
03/13/2017 14:30,2,2.775,ACTIVE,215.54,358.58,59.965,1489429803,"201051344000585","219011344069620",32.40,7.00,0,339.95,388.04,91.1,86.0,0.407,634095.3,634095.3,30158,0,0,0,L,1122011218,0,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429810,1728056.00
03/13/2017 14:30,2,2.662,ACTIVE,214.64,360.38,59.944,1489429803,"201051344001230","219011344069620",32.70,6.70,0,341.75,402.46,88.1,83.1,0.398,628040.5,628040.5,29872,0,0,0,L,1122011218,0,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429810,1728057.00
03/13/2017 14:30,2,2.729,ACTIVE,215.77,355.88,59.938,1489429803,"201051344000582","219011344069620",32.14,8.50,0,338.44,385.63,88.9,83.9,0.398,618160.1,618160.1,30072,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429811,1728058.00
03/13/2017 14:30,2,2.766,ACTIVE,214.64,359.78,59.965,1489429803,"201051344000955","219011344069620",32.52,8.00,0,343.55,390.44,91.2,86.1,0.420,636052.0,636052.0,29959,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429812,1728059.00
03/13/2017 14:30,2,1.746,ACTIVE,213.29,460.78,59.959,1489429803,"274151322000094","219011344069620",43.10,11.70,0,420.20,495.94,75.5,71.0,0.508,732960.8,732960.8,30590,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429813,1728060.00
03/13/2017 14:30,2,2.764,ACTIVE,216.00,358.88,59.928,1489429803,"201051344000579","219011344069620",32.48,7.30,0,343.25,390.74,90.9,85.8,0.415,646787.4,646787.4,29926,0,0,0,L,1122011218,0,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429814,1728061.00
03/13/2017 14:30,2,2.771,ACTIVE,214.64,357.68,59.944,1489429803,"201051344000890","219011344069620",32.42,7.00,0,341.15,387.14,91.0,85.9,0.402,629909.8,629909.8,30083,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429815,1728062.00
03/13/2017 14:30,2,2.758,ACTIVE,215.09,360.69,59.959,1489429803,"201051344000438","219011344069620",32.68,7.00,0,343.25,390.74,91.2,86.1,0.415,632853.1,632853.1,30047,0,0,0,L,1122011218,0,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429816,1728063.00
03/13/2017 14:30,2,2.797,ACTIVE,215.09,354.07,59.991,1489429803,"201051344000417","219011344069620",20.97,3.70,0,332.73,387.14,59.5,55.5,0.491,607767.0,607767.0,30348,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429817,1728064.00
03/13/2017 14:30,2,2.617,ACTIVE,213.29,351.37,59.959,1489429803,"274151322000083","219011344069620",32.03,13.00,0,338.44,386.53,84.9,80.0,0.331,887909.7,887909.7,29436,0,0,0,L,1151911521,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429818,1728065.00
03/13/2017 14:30,2,2.779,ACTIVE,213.96,364.59,59.959,1489429803,"274151322000076","219011344069620",32.66,14.00,0,343.55,383.53,92.0,86.9,0.354,946034.7,946034.7,29542,0,0,0,L,1151911521,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429819,1728066.00
03/13/2017 14:30,2,2.754,ACTIVE,215.32,354.07,59.965,1489429803,"201051344000868","219011344069620",32.05,7.30,0,335.74,384.73,89.4,84.4,0.407,627979.7,627979.7,30127,0,0,0,L,1122011218,0,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429819,1728067.00
03/13/2017 14:30,2,2.764,ACTIVE,213.29,357.38,59.965,1489429803,"274151322000095","219011344069620",32.44,15.00,0,341.45,381.73,90.7,85.7,0.336,937039.4,937039.4,29661,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429820,1728068.00
03/13/2017 14:30,2,2.812,ACTIVE,215.77,356.18,60.002,1489429803,"201051344000988","219011344069620",20.95,4.00,0,333.63,394.05,59.6,55.6,0.495,582288.1,582288.1,30159,0,0,0,L,1122011218,0,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429821,1728069.00
03/13/2017 14:30,2,2.811,ACTIVE,215.09,354.37,59.959,1489429803,"201051344001025","219011344069620",32.12,7.30,0,339.34,386.53,91.5,86.3,0.411,631730.6,631730.6,30247,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429822,1728070.00
03/13/2017 14:30,2,2.760,ACTIVE,215.77,355.58,59.954,1489429803,"201051344000458","219011344069620",32.18,11.00,0,339.95,385.63,90.1,85.0,0.424,640084.2,640084.2,29752,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429823,1728071.00
03/13/2017 14:30,2,2.783,ACTIVE,216.45,354.37,59.970,1489429803,"201051344000853","219011344069620",32.07,8.00,0,339.65,386.53,90.3,85.2,0.411,640308.9,640308.9,29595,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429824,1728072.00
03/13/2017 14:30,2,2.729,ACTIVE,214.87,361.59,59.928,1489429803,"201051344000685","219011344069620",32.78,6.70,0,340.85,388.64,90.7,85.6,0.433,633082.0,633082.0,29930,0,0,0,L,1122011218,0,123.81,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429825,1728073.00
03/13/2017 14:30,2,2.736,ACTIVE,215.32,354.97,59.959,1489429803,"201051344000917","219011344069620",32.07,8.00,0,339.04,385.33,88.9,83.9,0.407,629581.6,629581.6,29926,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429826,1728074.00
03/13/2017 14:30,2,2.707,ACTIVE,214.87,359.78,59.975,1489429803,"201051344001145","219011344069620",32.64,5.00,0,342.35,387.14,89.5,84.5,0.411,637541.6,637541.6,29767,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429827,1728075.00
03/13/2017 14:30,2,2.797,ACTIVE,215.32,357.38,59.954,1489429803,"201051344000651","219011344069620",32.34,7.70,0,339.65,386.53,91.7,86.6,0.415,626076.0,626076.0,30129,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429828,1728076.00
03/13/2017 14:30,2,2.570,ACTIVE,213.06,350.77,59.949,1489429803,"274151322000088","219011344069620",31.59,13.00,0,335.14,385.93,82.3,77.5,0.296,850515.5,850515.5,29653,0,0,0,L,1151911521,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429829,1728077.00
03/13/2017 14:30,2,1.732,ACTIVE,214.19,472.80,59.959,1489429803,"274151322000068","219011344069620",43.58,12.30,0,428.31,496.24,75.9,71.3,0.504,733252.6,733252.6,30516,0,0,0,L,1151911521,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429830,1728078.00
03/13/2017 14:30,2,2.754,ACTIVE,214.87,357.38,59.944,1489429803,"201051344001135","219011344069620",32.26,7.30,0,341.45,385.63,90.0,85.0,0.411,622047.1,622047.1,30148,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429830,1728079.00
03/13/2017 14:30,2,2.756,ACTIVE,215.09,361.29,59.970,1489429803,"201051344000594","219011344069620",32.70,6.70,0,342.05,390.14,91.3,86.2,0.411,641834.9,641834.9,30000,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429831,1728080.00
03/13/2017 14:30,2,2.754,ACTIVE,215.54,356.18,59.975,1489429803,"201051344001203","219011344069620",32.34,8.00,0,339.04,385.33,90.2,85.2,0.420,630510.8,630510.8,30197,0,0,0,L,1122011218,0,124.04,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429832,1728081.00
03/13/2017 14:30,2,2.617,ACTIVE,213.29,351.97,59.954,1489429803,"274151322000054","219011344069620",31.23,14.00,0,334.24,382.63,82.7,77.9,0.309,869080.7,869080.7,29553,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429833,1728082.00
03/13/2017 14:30,2,2.768,ACTIVE,215.77,353.17,59.959,1489429803,"201051344000867","219011344069620",31.91,9.70,0,337.54,384.43,89.5,84.4,0.407,627184.4,627184.4,30159,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429834,1728083.00
03/13/2017 14:30,2,2.742,ACTIVE,215.32,358.28,59.975,1489429803,"201051344001093","219011344069620",32.32,7.70,0,339.95,386.23,89.8,84.7,0.393,629254.0,629254.0,30020,0,0,0,L,1122011218,0,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429835,1728084.00
03/13/2017 14:30,2,2.723,ACTIVE,215.77,356.18,59.965,1489429803,"201051344000900","219011344069620",32.24,9.70,0,337.84,385.33,88.9,83.9,0.411,648146.7,648146.7,29507,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429836,1728085.00
03/13/2017 14:30,2,2.748,ACTIVE,215.77,355.28,59.975,1489429803,"201051344000648","219011344069620",32.20,8.00,0,340.25,387.14,89.6,84.5,0.411,637840.4,637840.4,29576,0,0,0,L,1122011218,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429837,1728086.00
03/13/2017 14:30,2,2.762,ACTIVE,216.00,357.08,59.965,1489429803,"201051344000569","219011344069620",32.24,9.30,0,337.54,385.33,90.3,85.2,0.415,650124.0,650124.0,29490,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429838,1728087.00
03/13/2017 14:30,2,2.758,ACTIVE,216.22,355.58,59.986,1489429803,"201051344000983","219011344069620",32.10,9.30,0,339.95,386.53,89.8,84.7,0.424,641020.4,641020.4,29680,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429839,1728088.00
03/13/2017 14:30,2,2.738,ACTIVE,216.22,357.68,60.007,1489429803,"201051344001158","219011344069620",32.40,6.70,0,339.65,385.93,89.9,84.8,0.411,627338.1,627338.1,30033,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429840,1728089.00
03/13/2017 14:30,2,2.785,ACTIVE,216.22,351.97,59.981,1489429803,"201051344000576","219011344069620",31.75,10.30,0,339.34,385.03,89.5,84.4,0.407,640962.7,640962.7,29557,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429841,1728090.00
03/13/2017 14:30,2,2.590,ACTIVE,213.51,345.66,59.954,1489429803,"274151322000087","219011344069620",31.67,23.30,0,334.84,382.03,83.0,78.2,0.292,840522.3,840522.3,29913,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489429841,1728091.00
03/13/2017 14:45,2,4.754,ACTIVE,218.71,359.78,59.954,1489430703,"201051344000645","219011344069620",31.75,11.70,0,338.44,397.66,152.8,145.6,0.685,640163.6,640163.6,29598,0,0,0,L,1122011218,0,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430705,1728092.00
03/13/2017 14:45,2,4.270,ACTIVE,214.41,354.07,59.944,1489430703,"274151322000085","219011344069620",30.73,14.00,0,333.03,379.02,132.9,126.4,0.504,866851.4,866851.4,29611,0,0,0,L,1151911521,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430706,1728093.00
03/13/2017 14:45,2,4.723,ACTIVE,218.03,360.99,59.959,1489430703,"201051344000633","219011344069620",31.97,8.50,0,338.44,401.86,152.9,145.6,0.725,626716.8,626716.8,30135,0,0,0,L,1122011218,0,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430707,1728094.00
03/13/2017 14:45,2,4.699,ACTIVE,218.71,358.88,59.954,1489430703,"201051344000469","219011344069620",31.69,8.00,0,338.44,400.06,150.7,143.5,0.698,629314.1,629314.1,30097,0,0,0,L,1122011218,0,124.04,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430708,1728095.00
03/13/2017 14:45,2,4.260,ACTIVE,216.45,360.99,59.954,1489430703,"201051344000646","219011344069620",32.12,6.00,0,339.95,397.35,138.7,131.9,0.645,623831.6,623831.6,30000,0,0,0,L,1122011218,0,124.27,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430709,1728096.00
03/13/2017 14:45,2,4.234,ACTIVE,214.41,368.20,59.954,1489430703,"274151322000052","219011344069620",31.85,14.70,0,336.04,385.63,136.5,129.8,0.526,896944.1,896944.1,29381,0,0,0,L,1151911521,0,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430710,1728097.00
03/13/2017 14:45,2,4.336,ACTIVE,217.13,362.19,59.959,1489430703,"201051344000585","219011344069620",32.24,7.30,0,339.34,398.86,141.6,134.7,0.645,634121.9,634121.9,30159,0,0,0,L,1122011218,0,124.04,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430711,1728098.00
03/13/2017 14:45,2,4.246,ACTIVE,216.22,361.59,59.954,1489430703,"201051344001230","219011344069620",32.18,6.30,0,339.04,397.96,138.4,131.7,0.632,628066.4,628066.4,29873,0,0,0,L,1122011218,0,124.04,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430712,1728099.00
03/13/2017 14:45,2,4.297,ACTIVE,217.35,358.28,59.954,1489430703,"201051344000582","219011344069620",31.87,9.00,0,339.65,398.26,138.6,131.9,0.619,618186.2,618186.2,30073,0,0,0,L,1122011218,0,124.27,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430712,1728100.00
03/13/2017 14:45,2,4.266,ACTIVE,216.22,359.48,59.944,1489430703,"201051344000955","219011344069620",32.10,7.70,0,342.35,400.96,138.6,131.9,0.641,636078.6,636078.6,29960,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430713,1728101.00
03/13/2017 14:45,2,2.828,ACTIVE,214.19,452.96,59.949,1489430703,"274151322000094","219011344069620",42.90,15.50,0,426.51,494.44,122.1,115.9,0.464,732983.6,732983.6,30591,0,0,0,L,1151911521,0,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430714,1728102.00
03/13/2017 14:45,2,4.736,ACTIVE,218.93,362.79,59.949,1489430703,"201051344000579","219011344069620",32.18,7.00,0,339.95,401.56,154.3,147.0,0.712,646814.5,646814.5,29927,0,0,0,L,1122011218,0,124.49,124.49,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430715,1728103.00
03/13/2017 14:45,2,4.314,ACTIVE,216.00,357.98,59.949,1489430703,"201051344000890","219011344069620",31.97,7.00,0,340.25,397.35,139.7,132.9,0.632,629936.4,629936.4,30084,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430716,1728104.00
03/13/2017 14:45,2,4.260,ACTIVE,216.45,362.79,59.938,1489430703,"201051344000438","219011344069620",32.46,7.70,0,343.25,401.86,140.1,133.3,0.641,632879.8,632879.8,30048,0,0,0,L,1122011218,0,124.27,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430717,1728105.00
03/13/2017 14:45,2,4.320,ACTIVE,216.45,350.77,59.949,1489430703,"201051344000417","219011344069620",20.85,4.50,0,332.43,389.84,91.3,86.2,0.415,607784.1,607784.1,30349,0,0,0,L,1122011218,0,123.81,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430718,1728106.00
03/13/2017 14:45,2,4.201,ACTIVE,214.41,348.06,59.944,1489430703,"274151322000083","219011344069620",31.73,14.30,0,334.24,383.83,135.0,128.3,0.535,887935.2,887935.2,29437,0,0,0,L,1151911521,0,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430719,1728107.00
03/13/2017 14:45,2,4.457,ACTIVE,214.87,374.81,59.944,1489430703,"274151322000076","219011344069620",32.44,14.70,0,343.85,392.55,146.4,139.4,0.570,946062.3,946062.3,29543,0,0,0,L,1151911521,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430720,1728108.00
03/13/2017 14:45,2,5.033,ACTIVE,217.80,360.38,59.975,1489430703,"201051344000868","219011344069620",31.65,7.70,0,337.54,399.76,161.4,153.8,0.729,628006.6,628006.6,30128,0,0,0,L,1122011218,0,123.81,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430721,1728109.00
03/13/2017 14:45,2,4.447,ACTIVE,214.19,365.80,59.954,1489430703,"274151322000095","219011344069620",32.38,14.30,0,338.74,391.64,146.0,139.0,0.548,937066.8,937066.8,29662,0,0,0,L,1151911521,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430721,1728110.00
03/13/2017 14:45,2,5.139,ACTIVE,218.71,357.68,59.954,1489430703,"201051344000988","219011344069620",20.69,5.50,0,334.54,397.96,107.7,102.0,0.491,582305.9,582305.9,30160,0,0,0,L,1122011218,0,124.27,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430722,1728111.00
03/13/2017 14:45,2,4.533,ACTIVE,216.90,359.78,59.959,1489430703,"201051344001025","219011344069620",32.08,8.50,0,339.65,397.35,147.3,140.2,0.663,631757.3,631757.3,30248,0,0,0,L,1122011218,0,124.04,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430723,1728112.00
03/13/2017 14:45,2,5.230,ACTIVE,218.93,359.48,59.938,1489430703,"201051344000458","219011344069620",31.87,10.70,0,338.14,399.16,168.8,161.0,0.809,640111.3,640111.3,29753,0,0,0,L,1122011218,0,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430724,1728113.00
03/13/2017 14:45,2,5.320,ACTIVE,219.61,363.09,59.949,1489430703,"201051344000853","219011344069620",31.71,9.00,0,339.04,398.26,170.7,162.8,0.787,640336.1,640336.1,29596,0,0,0,L,1122011218,0,125.40,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430725,1728114.00
03/13/2017 14:45,2,4.375,ACTIVE,216.22,361.59,59.949,1489430703,"201051344000685","219011344069620",32.24,7.00,0,342.05,397.35,142.8,135.9,0.667,633108.6,633108.6,29931,0,0,0,L,1122011218,0,124.72,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430726,1728115.00
03/13/2017 14:45,2,4.430,ACTIVE,217.13,362.19,59.959,1489430703,"201051344000917","219011344069620",32.34,9.00,0,338.44,399.46,145.1,138.1,0.663,629607.8,629607.8,29927,0,0,0,L,1122011218,0,124.27,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430727,1728116.00
03/13/2017 14:45,2,4.328,ACTIVE,216.22,362.79,59.954,1489430703,"201051344001145","219011344069620",32.40,6.00,0,341.75,399.46,142.0,135.1,0.650,637568.0,637568.0,29768,0,0,0,L,1122011218,0,124.04,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430728,1728117.00
03/13/2017 14:45,2,4.492,ACTIVE,217.13,360.99,59.970,1489430703,"201051344000651","219011344069620",32.10,8.00,0,340.55,398.86,146.1,139.1,0.658,626102.9,626102.9,30130,0,0,0,L,1122011218,0,124.72,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430729,1728118.00
03/13/2017 14:45,2,4.072,ACTIVE,214.41,360.38,59.949,1489430703,"274151322000088","219011344069620",31.65,14.00,0,333.33,382.33,130.5,124.0,0.482,850540.3,850540.3,29654,0,0,0,L,1151911521,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430730,1728119.00
03/13/2017 14:45,2,2.732,ACTIVE,215.32,472.80,59.954,1489430703,"274151322000068","219011344069620",43.77,16.00,0,427.71,501.95,121.5,115.3,0.451,733275.6,733275.6,30517,0,0,0,L,1151911521,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430730,1728120.00
03/13/2017 14:45,2,4.268,ACTIVE,216.67,361.29,59.965,1489430703,"201051344001135","219011344069620",32.24,7.70,0,340.55,398.56,139.3,132.5,0.645,622073.5,622073.5,30149,0,0,0,L,1122011218,0,124.27,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430731,1728121.00
03/13/2017 14:45,2,5.098,ACTIVE,217.35,364.59,59.954,1489430703,"201051344000594","219011344069620",32.30,8.00,0,340.85,403.67,166.8,159.1,0.747,641862.6,641862.6,30001,0,0,0,L,1122011218,0,123.81,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430732,1728122.00
03/13/2017 14:45,2,4.332,ACTIVE,217.13,360.69,59.959,1489430703,"201051344001203","219011344069620",32.24,8.00,0,339.34,397.05,141.4,134.5,0.658,630537.4,630537.4,30198,0,0,0,L,1122011218,0,124.94,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430733,1728123.00
03/13/2017 14:45,2,3.996,ACTIVE,214.41,362.79,59.959,1489430703,"274151322000054","219011344069620",31.29,15.00,0,332.73,380.52,126.5,120.2,0.477,869105.7,869105.7,29554,0,0,0,L,1151911521,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430734,1728124.00
03/13/2017 14:45,2,4.885,ACTIVE,218.26,359.48,59.959,1489430703,"201051344000867","219011344069620",32.03,10.70,0,338.44,401.26,158.4,150.9,0.716,627211.5,627211.5,30160,0,0,0,L,1122011218,0,124.49,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430735,1728125.00
03/13/2017 14:45,2,4.205,ACTIVE,216.67,360.69,59.965,1489430703,"201051344001093","219011344069620",32.12,7.70,0,340.55,399.46,136.8,130.1,0.610,629280.4,629280.4,30021,0,0,0,L,1122011218,0,124.04,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430736,1728126.00
03/13/2017 14:45,2,4.701,ACTIVE,218.26,360.38,59.938,1489430703,"201051344000900","219011344069620",31.87,10.00,0,338.44,399.76,151.6,144.4,0.672,648173.8,648173.8,29508,0,0,0,L,1122011218,0,124.49,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430737,1728127.00
03/13/2017 14:45,2,4.641,ACTIVE,218.26,359.48,59.959,1489430703,"201051344000648","219011344069620",31.91,9.30,0,338.74,400.06,150.0,142.8,0.676,637867.6,637867.6,29577,0,0,0,L,1122011218,0,123.81,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430738,1728128.00
03/13/2017 14:45,2,4.443,ACTIVE,218.26,358.58,59.970,1489430703,"201051344000569","219011344069620",31.81,9.70,0,337.84,399.16,143.1,136.2,0.641,650151.3,650151.3,29491,0,0,0,L,1122011218,0,124.04,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430739,1728129.00
03/13/2017 14:45,2,4.375,ACTIVE,218.48,356.78,59.965,1489430703,"201051344000983","219011344069620",31.73,9.00,0,337.54,400.06,140.5,133.7,0.658,641047.6,641047.6,29681,0,0,0,L,1122011218,0,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430740,1728130.00
03/13/2017 14:45,2,4.273,ACTIVE,218.48,355.58,59.981,1489430703,"201051344001158","219011344069620",31.69,7.00,0,337.84,400.06,137.2,130.5,0.636,627365.3,627365.3,30034,0,0,0,L,1122011218,0,124.27,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430741,1728131.00
03/13/2017 14:45,2,4.318,ACTIVE,218.26,357.38,59.970,1489430703,"201051344000576","219011344069620",31.65,10.00,0,337.84,398.86,138.4,131.7,0.628,640989.9,640989.9,29558,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430742,1728132.00
03/13/2017 14:45,2,3.766,ACTIVE,214.41,347.46,59.949,1489430703,"274151322000087","219011344069620",31.35,25.30,0,333.03,379.62,119.5,113.4,0.442,840547.4,840547.4,29914,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489430743,1728133.00
03/13/2017 15:00,2,5.266,ACTIVE,219.61,364.59,59.975,1489431603,"201051344000645","219011344069620",32.07,12.00,0,338.14,399.46,171.0,163.1,0.765,640187.8,640187.8,29599,0,0,0,L,1122011218,0,125.17,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431604,1728134.00
03/13/2017 15:00,2,5.146,ACTIVE,214.87,352.27,59.970,1489431603,"274151322000085","219011344069620",30.79,13.00,0,332.73,380.82,160.4,152.9,0.605,866873.3,866873.3,29612,0,0,0,L,1151911521,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431605,1728135.00
03/13/2017 15:00,2,5.162,ACTIVE,218.93,365.19,60.012,1489431603,"201051344000633","219011344069620",32.40,7.70,0,338.74,401.56,169.4,161.6,0.787,626740.9,626740.9,30136,0,0,0,L,1122011218,0,124.94,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431606,1728136.00
03/13/2017 15:00,2,5.107,ACTIVE,219.61,362.79,60.007,1489431603,"201051344000469","219011344069620",31.69,7.70,0,337.84,399.76,163.9,156.3,0.756,629338.2,629338.2,30098,0,0,0,L,1122011218,0,124.49,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431607,1728137.00
03/13/2017 15:00,2,5.096,ACTIVE,216.67,365.19,59.965,1489431603,"201051344000646","219011344069620",32.30,6.00,0,335.74,400.96,166.7,158.9,0.773,623854.6,623854.6,30001,0,0,0,L,1122011218,0,124.72,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431608,1728138.00
03/13/2017 15:00,2,4.910,ACTIVE,214.87,364.59,59.954,1489431603,"274151322000052","219011344069620",32.08,13.70,0,335.74,388.34,159.7,152.2,0.619,896967.1,896967.1,29382,0,0,0,L,1151911521,0,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431609,1728139.00
03/13/2017 15:00,2,5.078,ACTIVE,217.35,363.99,59.949,1489431603,"201051344000585","219011344069620",32.24,6.70,0,337.24,402.77,165.8,158.1,0.760,634145.4,634145.4,30160,0,0,0,L,1122011218,0,124.27,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431610,1728140.00
03/13/2017 15:00,2,5.029,ACTIVE,216.45,365.19,59.954,1489431603,"201051344001230","219011344069620",32.38,7.70,0,338.14,401.26,164.9,157.3,0.760,628089.3,628089.3,29874,0,0,0,L,1122011218,0,124.49,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431611,1728141.00
03/13/2017 15:00,2,4.990,ACTIVE,217.80,362.79,59.959,1489431603,"201051344000582","219011344069620",32.12,8.50,0,337.84,401.56,162.4,154.8,0.720,618209.2,618209.2,30074,0,0,0,L,1122011218,0,124.72,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431612,1728142.00
03/13/2017 15:00,2,4.809,ACTIVE,216.22,364.59,59.975,1489431603,"201051344000955","219011344069620",32.44,7.00,0,338.44,405.17,158.1,150.6,0.734,636102.0,636102.0,29961,0,0,0,L,1122011218,0,123.81,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431613,1728143.00
03/13/2017 15:00,2,3.264,ACTIVE,214.64,458.37,59.959,1489431603,"274151322000094","219011344069620",42.16,14.70,0,423.50,496.54,139.1,132.3,0.530,733004.0,733004.0,30592,0,0,0,L,1151911521,0,122.46,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431614,1728144.00
03/13/2017 15:00,2,4.979,ACTIVE,219.61,362.19,59.959,1489431603,"201051344000579","219011344069620",32.20,8.00,0,340.55,401.56,162.3,154.8,0.747,646839.0,646839.0,29928,0,0,0,L,1122011218,0,124.94,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431615,1728145.00
03/13/2017 15:00,2,4.750,ACTIVE,216.22,363.09,59.965,1489431603,"201051344000890","219011344069620",32.38,8.00,0,337.84,401.26,155.7,148.4,0.698,629959.9,629959.9,30085,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431615,1728146.00
03/13/2017 15:00,2,4.670,ACTIVE,216.90,365.49,59.970,1489431603,"201051344000438","219011344069620",32.56,7.00,0,340.25,408.18,154.0,146.7,0.707,632903.4,632903.4,30049,0,0,0,L,1122011218,0,124.72,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431616,1728147.00
03/13/2017 15:00,2,4.670,ACTIVE,216.67,351.37,59.944,1489431603,"201051344000417","219011344069620",20.97,4.00,0,318.91,389.54,99.1,93.7,0.455,607799.3,607799.3,30350,0,0,0,L,1122011218,0,124.27,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431617,1728148.00
03/13/2017 15:00,2,4.555,ACTIVE,214.41,365.19,59.959,1489431603,"274151322000083","219011344069620",31.89,14.70,0,334.84,386.83,147.0,139.9,0.575,887958.1,887958.1,29438,0,0,0,L,1151911521,0,122.68,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431618,1728149.00
03/13/2017 15:00,2,4.766,ACTIVE,215.32,376.31,59.949,1489431603,"274151322000076","219011344069620",32.42,14.00,0,343.85,395.85,156.5,149.1,0.601,946087.2,946087.2,29544,0,0,0,L,1151911521,0,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431619,1728150.00
03/13/2017 15:00,2,4.766,ACTIVE,218.03,359.18,59.965,1489431603,"201051344000868","219011344069620",31.89,7.30,0,335.44,399.16,153.9,146.6,0.689,628030.7,628030.7,30129,0,0,0,L,1122011218,0,124.04,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431620,1728151.00
03/13/2017 15:00,2,4.729,ACTIVE,214.41,351.67,59.938,1489431603,"274151322000095","219011344069620",32.18,14.70,0,338.74,394.65,154.2,146.9,0.566,937091.4,937091.4,29663,0,0,0,L,1151911521,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431621,1728152.00
03/13/2017 15:00,2,4.838,ACTIVE,218.93,356.78,59.959,1489431603,"201051344000988","219011344069620",20.79,6.00,0,321.91,398.56,101.9,96.4,0.451,582321.6,582321.6,30161,0,0,0,L,1122011218,0,124.49,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431622,1728153.00
03/13/2017 15:00,2,4.578,ACTIVE,216.45,359.48,59.975,1489431603,"201051344001025","219011344069620",32.08,6.70,0,336.94,399.76,148.8,141.7,0.672,631780.9,631780.9,30249,0,0,0,L,1122011218,0,124.04,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431623,1728154.00
03/13/2017 15:00,2,4.826,ACTIVE,219.16,361.89,59.959,1489431603,"201051344000458","219011344069620",31.99,11.70,0,337.84,400.06,156.3,149.0,0.734,640135.6,640135.6,29754,0,0,0,L,1122011218,0,124.94,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431624,1728155.00
03/13/2017 15:00,2,4.867,ACTIVE,219.61,362.49,59.965,1489431603,"201051344000853","219011344069620",31.83,9.70,0,339.65,400.36,156.9,149.5,0.716,640360.4,640360.4,29597,0,0,0,L,1122011218,0,125.17,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431624,1728156.00
03/13/2017 15:00,2,4.473,ACTIVE,216.00,365.49,59.949,1489431603,"201051344000685","219011344069620",32.58,6.30,0,339.04,404.57,147.5,140.5,0.694,633132.1,633132.1,29932,0,0,0,L,1122011218,0,124.72,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431625,1728157.00
03/13/2017 15:00,2,4.490,ACTIVE,217.13,363.69,59.996,1489431603,"201051344000917","219011344069620",32.48,9.30,0,336.94,402.16,147.7,140.7,0.685,629631.0,629631.0,29928,0,0,0,L,1122011218,0,124.49,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431626,1728158.00
03/13/2017 15:00,2,4.498,ACTIVE,216.22,363.69,59.954,1489431603,"201051344001145","219011344069620",32.44,6.70,0,339.04,403.37,147.8,140.7,0.676,637591.2,637591.2,29769,0,0,0,L,1122011218,0,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431627,1728159.00
03/13/2017 15:00,2,4.670,ACTIVE,217.13,362.49,59.991,1489431603,"201051344000651","219011344069620",32.24,8.50,0,338.14,401.56,152.5,145.2,0.689,626126.5,626126.5,30131,0,0,0,L,1122011218,0,124.94,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431628,1728160.00
03/13/2017 15:00,2,4.287,ACTIVE,214.41,353.17,59.959,1489431603,"274151322000088","219011344069620",31.73,13.00,0,334.24,384.43,137.7,130.9,0.499,850562.5,850562.5,29655,0,0,0,L,1151911521,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431629,1728161.00
03/13/2017 15:00,2,0.383,ALERT,215.54,503.76,59.954,1489431603,"274151322000068","219011344069620",49.46,14.70,0,386.83,516.38,18.9,16.3,0.097,733295.1,733295.1,30518,0,0,0,L,1151911521,0,123.36,124.27,0001,8,0,0,0,0,0,0,209,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431631,1728162.00
03/13/2017 15:00,2,4.498,ACTIVE,216.67,361.59,59.959,1489431603,"201051344001135","219011344069620",32.32,7.70,0,336.34,400.96,147.3,140.3,0.685,622096.8,622096.8,30150,0,0,0,L,1122011218,0,124.49,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431632,1728163.00
03/13/2017 15:00,2,4.818,ACTIVE,217.58,364.59,59.928,1489431603,"201051344000594","219011344069620",32.40,9.00,0,338.44,405.47,158.0,150.6,0.707,641887.2,641887.2,30002,0,0,0,L,1122011218,0,124.04,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431633,1728164.00
03/13/2017 15:00,2,4.518,ACTIVE,216.90,360.08,59.959,1489431603,"201051344001203","219011344069620",32.12,9.00,0,337.84,402.77,147.1,140.0,0.681,630560.7,630560.7,30199,0,0,0,L,1122011218,0,124.94,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431634,1728165.00
03/13/2017 15:00,2,4.357,ACTIVE,214.41,349.56,59.965,1489431603,"274151322000054","219011344069620",31.07,14.70,0,333.03,382.03,137.1,130.4,0.526,869128.1,869128.1,29555,0,0,0,L,1151911521,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431635,1728166.00
03/13/2017 15:00,2,4.652,ACTIVE,218.26,359.48,59.959,1489431603,"201051344000867","219011344069620",31.97,11.30,0,336.34,401.56,150.5,143.4,0.676,627235.6,627235.6,30161,0,0,0,L,1122011218,0,124.72,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431636,1728167.00
03/13/2017 15:00,2,4.367,ACTIVE,216.90,361.29,59.959,1489431603,"201051344001093","219011344069620",32.24,8.00,0,337.54,403.37,142.6,135.7,0.636,629303.7,629303.7,30022,0,0,0,L,1122011218,0,124.49,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431637,1728168.00
03/13/2017 15:00,2,4.625,ACTIVE,218.71,360.69,59.981,1489431603,"201051344000900","219011344069620",31.87,10.00,0,337.84,399.76,149.3,142.1,0.676,648197.8,648197.8,29509,0,0,0,L,1122011218,0,124.72,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431638,1728169.00
03/13/2017 15:00,2,4.543,ACTIVE,218.48,358.88,59.965,1489431603,"201051344000648","219011344069620",31.97,8.50,0,338.44,399.76,147.1,140.1,0.663,637891.7,637891.7,29578,0,0,0,L,1122011218,0,124.04,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431639,1728170.00
03/13/2017 15:00,2,4.504,ACTIVE,218.71,359.78,59.959,1489431603,"201051344000569","219011344069620",31.71,10.70,0,337.84,397.96,144.6,137.7,0.650,650175.4,650175.4,29492,0,0,0,L,1122011218,0,124.27,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431640,1728171.00
03/13/2017 15:00,2,4.398,ACTIVE,218.71,359.18,59.986,1489431603,"201051344000983","219011344069620",31.99,9.30,0,338.14,398.56,142.4,135.6,0.676,641071.7,641071.7,29682,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431640,1728172.00
03/13/2017 15:00,2,4.375,ACTIVE,218.93,360.08,59.959,1489431603,"201051344001158","219011344069620",31.57,7.70,0,338.14,400.06,139.9,133.1,0.645,627389.4,627389.4,30035,0,0,0,L,1122011218,0,124.49,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431641,1728173.00
03/13/2017 15:00,2,4.344,ACTIVE,218.71,359.78,59.933,1489431603,"201051344000576","219011344069620",31.87,11.30,0,338.44,399.16,140.2,133.4,0.636,641014.0,641014.0,29559,0,0,0,L,1122011218,0,124.49,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431642,1728174.00
03/13/2017 15:00,2,4.070,ACTIVE,214.64,361.59,59.959,1489431603,"274151322000087","219011344069620",31.59,24.50,0,333.93,381.73,130.2,123.7,0.477,840569.9,840569.9,29915,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489431643,1728175.00
03/13/2017 15:15,2,2.973,ACTIVE,217.13,351.97,59.928,1489432503,"201051344000645","219011344069620",31.67,11.30,0,338.74,448.75,95.3,90.0,0.429,640219.1,640219.1,29600,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432504,1728176.00
03/13/2017 15:15,2,2.746,ACTIVE,213.74,345.06,59.959,1489432503,"274151322000085","219011344069620",30.75,13.30,0,331.23,407.27,85.5,80.6,0.318,866901.5,866901.5,29613,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432505,1728177.00
03/13/2017 15:15,2,2.938,ACTIVE,216.90,355.28,59.996,1489432503,"201051344000633","219011344069620",32.05,7.70,0,338.14,450.26,95.3,90.1,0.446,626772.2,626772.2,30137,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432506,1728178.00
03/13/2017 15:15,2,2.941,ACTIVE,216.90,353.77,59.959,1489432503,"201051344000469","219011344069620",31.93,6.70,0,337.54,449.35,95.2,89.9,0.442,629369.4,629369.4,30099,0,0,0,L,1122011218,0,123.14,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432507,1728179.00
03/13/2017 15:15,2,2.785,ACTIVE,214.87,358.88,59.959,1489432503,"201051344000646","219011344069620",32.50,6.30,0,334.54,443.94,91.7,86.6,0.424,623884.2,623884.2,30002,0,0,0,L,1122011218,0,123.81,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432508,1728180.00
03/13/2017 15:15,2,2.805,ACTIVE,213.51,348.66,59.959,1489432503,"274151322000052","219011344069620",31.87,14.00,0,332.43,417.19,90.6,85.5,0.349,896996.6,896996.6,29383,0,0,0,L,1151911521,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432508,1728181.00
03/13/2017 15:15,2,2.879,ACTIVE,215.54,356.48,59.965,1489432503,"201051344000585","219011344069620",32.18,7.30,0,335.74,440.34,93.8,88.6,0.429,634175.7,634175.7,30161,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432509,1728182.00
03/13/2017 15:15,2,2.777,ACTIVE,214.64,356.48,59.965,1489432503,"201051344001230","219011344069620",32.12,7.00,0,335.44,444.24,90.4,85.3,0.411,628118.7,628118.7,29875,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432510,1728183.00
03/13/2017 15:15,2,2.828,ACTIVE,215.77,353.77,59.949,1489432503,"201051344000582","219011344069620",31.91,8.50,0,334.84,439.43,91.4,86.3,0.407,618238.8,618238.8,30075,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432511,1728184.00
03/13/2017 15:15,2,2.834,ACTIVE,214.64,359.18,59.965,1489432503,"201051344000955","219011344069620",32.46,8.00,0,337.54,444.85,93.2,88.0,0.433,636132.0,636132.0,29962,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432512,1728185.00
03/13/2017 15:15,2,0.273,ALERT,213.51,501.65,59.954,1489432503,"274151322000094","219011344069620",48.37,11.00,0,301.17,522.99,13.2,10.8,0.062,733014.6,733014.6,30593,0,0,0,L,1151911521,0,122.01,123.59,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432514,1728186.00
03/13/2017 15:15,2,2.912,ACTIVE,216.90,361.29,59.970,1489432503,"201051344000579","219011344069620",32.72,7.70,0,339.34,453.56,96.5,91.2,0.438,646870.4,646870.4,29929,0,0,0,L,1122011218,0,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432515,1728187.00
03/13/2017 15:15,2,2.834,ACTIVE,214.87,356.48,59.954,1489432503,"201051344000890","219011344069620",32.34,7.30,0,335.44,443.34,92.8,87.6,0.415,629989.8,629989.8,30086,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432516,1728188.00
03/13/2017 15:15,2,2.803,ACTIVE,215.09,362.49,59.954,1489432503,"201051344000438","219011344069620",32.82,7.30,0,337.24,442.44,93.2,88.0,0.429,632933.5,632933.5,30050,0,0,0,L,1122011218,0,123.81,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432517,1728189.00
03/13/2017 15:15,2,2.830,ACTIVE,215.09,354.07,59.944,1489432503,"201051344000417","219011344069620",21.11,4.00,0,318.00,402.46,60.5,56.5,0.499,607818.6,607818.6,30351,0,0,0,L,1122011218,0,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432517,1728190.00
03/13/2017 15:15,2,2.768,ACTIVE,213.74,360.38,59.959,1489432503,"274151322000083","219011344069620",31.91,14.30,0,331.23,415.09,89.4,84.3,0.345,887987.4,887987.4,29439,0,0,0,L,1151911521,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432518,1728191.00
03/13/2017 15:15,2,2.934,ACTIVE,214.19,364.89,59.975,1489432503,"274151322000076","219011344069620",32.44,14.70,0,339.95,428.61,96.3,91.0,0.376,946118.7,946118.7,29545,0,0,0,L,1151911521,0,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432519,1728192.00
03/13/2017 15:15,2,2.938,ACTIVE,216.00,351.37,59.965,1489432503,"201051344000868","219011344069620",31.57,7.70,0,336.64,451.76,94.0,88.8,0.424,628061.6,628061.6,30130,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432520,1728193.00
03/13/2017 15:15,2,2.924,ACTIVE,213.29,352.57,59.996,1489432503,"274151322000095","219011344069620",32.10,15.00,0,334.84,426.21,95.1,89.8,0.354,937122.5,937122.5,29664,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432521,1728194.00
03/13/2017 15:15,2,2.980,ACTIVE,216.67,358.58,59.970,1489432503,"201051344000988","219011344069620",20.69,5.50,0,321.61,414.19,62.5,58.4,0.521,582342.4,582342.4,30162,0,0,0,L,1122011218,0,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432522,1728195.00
03/13/2017 15:15,2,2.830,ACTIVE,215.32,357.38,59.970,1489432503,"201051344001025","219011344069620",32.32,7.30,0,335.74,440.64,92.7,87.5,0.420,631810.9,631810.9,30250,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432523,1728196.00
