ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 15:15,2,2.922,ACTIVE,216.67,355.58,59.965,1489432503,"201051344000458","219011344069620",32.10,11.30,0,337.84,449.35,95.0,89.8,0.446,640166.8,640166.8,29755,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432524,1728197.00
03/13/2017 15:15,2,2.959,ACTIVE,217.13,352.87,59.981,1489432503,"201051344000853","219011344069620",31.61,9.00,0,339.34,447.55,94.7,89.5,0.429,640391.5,640391.5,29598,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432525,1728198.00
03/13/2017 15:15,2,2.797,ACTIVE,215.09,358.58,59.970,1489432503,"201051344000685","219011344069620",32.40,7.00,0,337.24,444.24,91.8,86.7,0.429,633161.9,633161.9,29933,0,0,0,L,1122011218,0,124.04,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432526,1728199.00
03/13/2017 15:15,2,2.783,ACTIVE,215.54,354.67,59.965,1489432503,"201051344000917","219011344069620",32.03,9.30,0,334.54,439.74,90.2,85.2,0.402,629660.4,629660.4,29929,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432526,1728200.00
03/13/2017 15:15,2,2.740,ACTIVE,215.09,359.78,59.949,1489432503,"201051344001145","219011344069620",32.64,6.30,0,337.54,443.64,90.6,85.5,0.411,637620.8,637620.8,29770,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432527,1728201.00
03/13/2017 15:15,2,2.811,ACTIVE,215.54,358.28,59.944,1489432503,"201051344000651","219011344069620",32.44,7.70,0,335.44,440.04,92.4,87.2,0.415,626156.5,626156.5,30132,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432528,1728202.00
03/13/2017 15:15,2,2.662,ACTIVE,213.51,353.77,59.954,1489432503,"274151322000088","219011344069620",31.71,14.00,0,331.83,406.97,85.5,80.6,0.323,850590.8,850590.8,29656,0,0,0,L,1151911521,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432529,1728203.00
03/13/2017 15:15,2,0.283,ALERT,214.64,500.75,59.954,1489432503,"274151322000068","219011344069620",48.54,10.70,0,387.14,519.09,14.2,11.7,0.062,733298.3,733298.3,30520,0,0,0,L,1151911521,0,122.91,123.81,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432531,1728204.00
03/13/2017 15:15,2,2.754,ACTIVE,215.09,358.28,59.965,1489432503,"201051344001135","219011344069620",32.48,8.00,0,335.14,441.24,90.7,85.6,0.424,622126.2,622126.2,30151,0,0,0,L,1122011218,0,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432532,1728205.00
03/13/2017 15:15,2,2.910,ACTIVE,215.77,358.58,59.965,1489432503,"201051344000594","219011344069620",32.36,8.00,0,335.44,450.26,95.4,90.1,0.429,641918.4,641918.4,30003,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432533,1728206.00
03/13/2017 15:15,2,2.764,ACTIVE,215.32,356.48,59.965,1489432503,"201051344001203","219011344069620",32.20,9.00,0,334.54,440.34,90.2,85.2,0.420,630590.1,630590.1,30200,0,0,0,L,1122011218,0,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432534,1728207.00
03/13/2017 15:15,2,2.723,ACTIVE,213.74,351.67,59.965,1489432503,"274151322000054","219011344069620",30.89,14.70,0,331.53,403.07,85.2,80.3,0.323,869156.3,869156.3,29556,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432534,1728208.00
03/13/2017 15:15,2,2.887,ACTIVE,216.45,351.37,59.970,1489432503,"201051344000867","219011344069620",31.75,11.00,0,336.64,445.45,92.8,87.6,0.415,627266.1,627266.1,30162,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432536,1728209.00
03/13/2017 15:15,2,2.750,ACTIVE,215.32,354.97,59.922,1489432503,"201051344001093","219011344069620",32.08,8.00,0,334.84,438.53,89.3,84.3,0.393,629332.8,629332.8,30023,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432537,1728210.00
03/13/2017 15:15,2,2.855,ACTIVE,216.45,353.77,59.965,1489432503,"201051344000900","219011344069620",31.93,10.30,0,338.14,450.26,92.4,87.2,0.429,648228.4,648228.4,29510,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432537,1728211.00
03/13/2017 15:15,2,2.885,ACTIVE,216.67,354.07,59.944,1489432503,"201051344000648","219011344069620",31.99,9.70,0,338.14,451.16,93.5,88.3,0.420,637922.5,637922.5,29579,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432538,1728212.00
03/13/2017 15:15,2,2.879,ACTIVE,216.45,353.77,59.991,1489432503,"201051344000569","219011344069620",31.99,10.00,0,337.54,450.26,93.3,88.1,0.429,650206.1,650206.1,29493,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432539,1728213.00
03/13/2017 15:15,2,2.887,ACTIVE,216.45,352.87,59.975,1489432503,"201051344000983","219011344069620",31.87,9.30,0,338.14,449.05,93.1,88.0,0.442,641102.4,641102.4,29683,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432540,1728214.00
03/13/2017 15:15,2,2.865,ACTIVE,216.90,354.67,59.938,1489432503,"201051344001158","219011344069620",32.05,7.00,0,337.84,450.26,93.1,87.9,0.429,627419.9,627419.9,30036,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432541,1728215.00
03/13/2017 15:15,2,2.879,ACTIVE,216.90,352.57,59.965,1489432503,"201051344000576","219011344069620",31.71,11.30,0,336.94,449.05,92.5,87.3,0.424,641044.5,641044.5,29560,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432542,1728216.00
03/13/2017 15:15,2,2.666,ACTIVE,213.74,343.85,59.954,1489432503,"274151322000087","219011344069620",31.47,24.50,0,332.13,407.57,85.0,80.1,0.314,840598.1,840598.1,29916,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489432543,1728217.00
03/13/2017 15:30,2,4.906,ACTIVE,219.39,361.59,59.959,1489433403,"201051344000645","219011344069620",31.65,12.70,0,338.74,444.54,157.2,149.8,0.703,640244.6,640244.6,29601,0,0,0,L,1122011218,0,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433404,1728218.00
03/13/2017 15:30,2,4.391,ACTIVE,214.64,354.07,59.975,1489433403,"274151322000085","219011344069620",30.47,14.70,0,329.73,412.08,135.4,128.7,0.499,866923.9,866923.9,29614,0,0,0,L,1151911521,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433405,1728219.00
03/13/2017 15:30,2,4.945,ACTIVE,218.71,360.08,59.959,1489433403,"201051344000633","219011344069620",31.71,8.50,0,338.14,451.76,158.7,151.3,0.720,626797.4,626797.4,30138,0,0,0,L,1122011218,0,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433406,1728220.00
03/13/2017 15:30,2,4.742,ACTIVE,219.16,361.59,59.975,1489433403,"201051344000469","219011344069620",31.71,7.00,0,338.14,445.75,152.2,144.9,0.698,629394.7,629394.7,30100,0,0,0,L,1122011218,0,124.27,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433407,1728221.00
03/13/2017 15:30,2,4.037,ACTIVE,216.00,357.98,59.975,1489433403,"201051344000646","219011344069620",31.95,6.30,0,338.14,449.65,130.6,124.1,0.605,623907.8,623907.8,30003,0,0,0,L,1122011218,0,124.27,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433408,1728222.00
03/13/2017 15:30,2,3.666,ACTIVE,213.96,350.77,59.975,1489433403,"274151322000052","219011344069620",31.65,14.70,0,334.24,428.01,117.5,111.4,0.455,897020.2,897020.2,29384,0,0,0,L,1151911521,0,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433409,1728223.00
03/13/2017 15:30,2,3.957,ACTIVE,216.45,358.28,59.981,1489433403,"201051344000585","219011344069620",31.95,6.70,0,335.74,447.25,128.1,121.7,0.592,634199.8,634199.8,30162,0,0,0,L,1122011218,0,123.81,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433410,1728224.00
03/13/2017 15:30,2,3.721,ACTIVE,215.54,355.28,59.975,1489433403,"201051344001230","219011344069620",31.87,7.70,0,338.74,451.16,120.0,113.9,0.552,628142.0,628142.0,29876,0,0,0,L,1122011218,0,124.04,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433411,1728225.00
03/13/2017 15:30,2,3.652,ACTIVE,216.45,355.88,59.954,1489433403,"201051344000582","219011344069620",31.77,8.50,0,336.34,446.05,117.5,111.5,0.526,618262.5,618262.5,30076,0,0,0,L,1122011218,0,124.04,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433412,1728226.00
03/13/2017 15:30,2,3.379,ACTIVE,215.32,358.88,59.991,1489433403,"201051344000955","219011344069620",32.16,8.50,0,340.55,450.86,110.0,104.3,0.508,636156.1,636156.1,29963,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433413,1728227.00
03/13/2017 15:30,2,0.271,ALERT,213.74,501.65,59.981,1489433403,"274151322000094","219011344069620",48.17,10.70,0,301.17,521.49,13.1,10.7,0.071,733019.7,733019.7,30595,0,0,0,L,1151911521,0,122.23,123.81,0001,8,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433415,1728228.00
03/13/2017 15:30,2,3.729,ACTIVE,218.03,357.98,59.975,1489433403,"201051344000579","219011344069620",32.12,7.70,0,339.95,450.26,121.3,115.1,0.561,646896.1,646896.1,29930,0,0,0,L,1122011218,0,124.04,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433416,1728229.00
03/13/2017 15:30,2,3.148,ACTIVE,214.87,354.37,59.975,1489433403,"201051344000890","219011344069620",31.91,8.00,0,337.84,449.05,101.7,96.2,0.451,630013.8,630013.8,30087,0,0,0,L,1122011218,0,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433417,1728230.00
03/13/2017 15:30,2,3.037,ACTIVE,215.54,358.58,60.018,1489433403,"201051344000438","219011344069620",32.38,8.00,0,341.15,450.26,99.7,94.3,0.455,632957.6,632957.6,30051,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433418,1728231.00
03/13/2017 15:30,2,3.082,ACTIVE,215.54,355.88,59.991,1489433403,"201051344000417","219011344069620",20.63,5.00,0,319.21,403.07,64.5,60.3,0.530,607834.2,607834.2,30352,0,0,0,L,1122011218,0,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433419,1728232.00
03/13/2017 15:30,2,2.990,ACTIVE,213.51,355.88,59.965,1489433403,"274151322000083","219011344069620",31.43,14.70,0,332.73,426.21,95.2,90.0,0.371,888010.9,888010.9,29440,0,0,0,L,1151911521,0,122.23,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433419,1728233.00
03/13/2017 15:30,2,3.146,ACTIVE,214.64,351.97,59.981,1489433403,"274151322000076","219011344069620",32.12,15.50,0,337.84,437.63,102.4,96.9,0.393,946144.0,946144.0,29546,0,0,0,L,1151911521,0,122.68,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433420,1728234.00
03/13/2017 15:30,2,3.502,ACTIVE,216.67,353.77,59.986,1489433403,"201051344000868","219011344069620",31.21,8.00,0,336.64,446.05,110.7,104.9,0.499,628087.0,628087.0,30131,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433421,1728235.00
03/13/2017 15:30,2,3.084,ACTIVE,213.51,355.58,59.970,1489433403,"274151322000095","219011344069620",31.97,15.50,0,330.93,436.13,99.8,94.4,0.376,937147.6,937147.6,29665,0,0,0,L,1151911521,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433422,1728236.00
03/13/2017 15:30,2,3.402,ACTIVE,217.35,361.89,59.991,1489433403,"201051344000988","219011344069620",20.48,6.30,0,321.01,411.48,70.4,66.1,0.570,582359.1,582359.1,30163,0,0,0,L,1122011218,0,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433423,1728237.00
03/13/2017 15:30,2,2.965,ACTIVE,215.32,352.87,59.975,1489433403,"201051344001025","219011344069620",31.83,7.70,0,337.54,446.65,95.5,90.3,0.424,631835.1,631835.1,30251,0,0,0,L,1122011218,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433424,1728238.00
03/13/2017 15:30,2,3.312,ACTIVE,217.13,352.57,60.012,1489433403,"201051344000458","219011344069620",31.77,11.00,0,338.74,446.35,106.6,100.9,0.499,640192.5,640192.5,29756,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433425,1728239.00
03/13/2017 15:30,2,3.369,ACTIVE,217.80,355.58,59.991,1489433403,"201051344000853","219011344069620",31.17,9.30,0,339.04,443.34,106.3,100.7,0.482,640417.3,640417.3,29599,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433426,1728240.00
03/13/2017 15:30,2,2.799,ACTIVE,215.09,356.48,59.991,1489433403,"201051344000685","219011344069620",32.30,7.30,0,337.54,448.45,91.5,86.4,0.424,633185.8,633185.8,29934,0,0,0,L,1122011218,0,124.04,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433427,1728241.00
03/13/2017 15:30,2,2.779,ACTIVE,215.54,354.97,59.975,1489433403,"201051344000917","219011344069620",32.08,9.70,0,337.84,445.75,90.3,85.2,0.411,629684.1,629684.1,29930,0,0,0,L,1122011218,0,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433428,1728242.00
03/13/2017 15:30,2,2.734,ACTIVE,214.87,355.88,59.986,1489433403,"201051344001145","219011344069620",32.22,7.00,0,339.65,449.35,89.3,84.2,0.411,637644.5,637644.5,29771,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433428,1728243.00
03/13/2017 15:30,2,2.871,ACTIVE,215.54,351.67,59.991,1489433403,"201051344000651","219011344069620",31.75,8.00,0,338.44,447.25,92.3,87.2,0.415,626180.7,626180.7,30133,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433429,1728244.00
03/13/2017 15:30,2,2.791,ACTIVE,213.29,350.17,59.970,1489433403,"274151322000088","219011344069620",31.01,15.00,0,332.73,422.00,87.6,82.7,0.318,850613.7,850613.7,29657,0,0,0,L,1151911521,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433430,1728245.00
03/13/2017 15:30,2,0.275,ALERT,214.41,498.95,59.986,1489433403,"274151322000068","219011344069620",48.13,10.70,0,302.07,517.58,13.6,11.2,0.057,733307.9,733307.9,30522,0,0,0,L,1151911521,0,122.91,123.81,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433432,1728246.00
03/13/2017 15:30,2,2.789,ACTIVE,215.09,351.97,59.938,1489433403,"201051344001135","219011344069620",31.71,8.00,0,337.24,447.85,89.6,84.6,0.415,622150.0,622150.0,30152,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433433,1728247.00
03/13/2017 15:30,2,3.127,ACTIVE,216.00,353.47,59.981,1489433403,"201051344000594","219011344069620",31.75,8.00,0,336.94,450.56,100.5,95.0,0.451,641944.3,641944.3,30004,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433434,1728248.00
03/13/2017 15:30,2,2.779,ACTIVE,215.32,350.77,59.970,1489433403,"201051344001203","219011344069620",31.65,8.50,0,336.34,446.65,89.2,84.1,0.411,630614.0,630614.0,30201,0,0,0,L,1122011218,0,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433435,1728249.00
03/13/2017 15:30,2,2.807,ACTIVE,213.51,352.57,59.986,1489433403,"274151322000054","219011344069620",30.61,15.80,0,330.03,419.30,87.0,82.1,0.323,869179.2,869179.2,29557,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433436,1728250.00
03/13/2017 15:30,2,3.072,ACTIVE,216.67,351.07,59.981,1489433403,"201051344000867","219011344069620",31.39,11.70,0,336.64,444.85,97.7,92.3,0.438,627291.4,627291.4,30163,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433437,1728251.00
03/13/2017 15:30,2,2.701,ACTIVE,215.32,354.07,59.975,1489433403,"201051344001093","219011344069620",31.97,8.00,0,335.14,444.85,87.5,82.5,0.389,629356.4,629356.4,30024,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433438,1728252.00
03/13/2017 15:30,2,3.076,ACTIVE,216.90,353.47,59.970,1489433403,"201051344000900","219011344069620",31.63,10.70,0,338.14,443.64,98.5,93.2,0.455,648253.9,648253.9,29511,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433439,1728253.00
03/13/2017 15:30,2,3.098,ACTIVE,216.90,352.57,59.975,1489433403,"201051344000648","219011344069620",31.41,9.70,0,337.24,448.45,98.6,93.2,0.446,637948.1,637948.1,29580,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433440,1728254.00
03/13/2017 15:30,2,3.121,ACTIVE,216.90,353.17,59.975,1489433403,"201051344000569","219011344069620",31.21,9.70,0,337.54,443.94,98.7,93.3,0.451,650231.8,650231.8,29494,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433441,1728255.00
03/13/2017 15:30,2,3.102,ACTIVE,217.13,352.57,59.975,1489433403,"201051344000983","219011344069620",31.29,9.70,0,337.84,446.35,98.3,93.0,0.464,641128.0,641128.0,29684,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433442,1728256.00
03/13/2017 15:30,2,3.045,ACTIVE,217.13,353.17,59.981,1489433403,"201051344001158","219011344069620",31.25,7.00,0,338.44,447.55,96.4,91.1,0.446,627445.3,627445.3,30037,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433442,1728257.00
03/13/2017 15:30,2,3.080,ACTIVE,217.35,354.67,59.965,1489433403,"201051344000576","219011344069620",31.25,11.00,0,338.44,443.34,97.5,92.2,0.446,641070.0,641070.0,29561,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433443,1728258.00
03/13/2017 15:30,2,2.689,ACTIVE,213.74,345.06,59.965,1489433403,"274151322000087","219011344069620",31.25,25.30,0,332.13,421.10,85.0,80.2,0.301,840621.1,840621.1,29917,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489433444,1728259.00
03/13/2017 15:45,2,3.654,ACTIVE,217.13,355.28,59.949,1489434303,"201051344000645","219011344069620",31.37,12.00,0,338.74,440.34,116.0,110.1,0.521,640274.5,640274.5,29602,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434304,1728260.00
03/13/2017 15:45,2,3.420,ACTIVE,213.29,347.16,59.912,1489434303,"274151322000085","219011344069620",30.16,14.70,0,331.23,405.47,104.5,98.9,0.393,866950.3,866950.3,29615,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434305,1728261.00
03/13/2017 15:45,2,3.602,ACTIVE,216.90,355.88,59.928,1489434303,"201051344000633","219011344069620",31.65,9.30,0,336.64,442.74,115.3,109.4,0.539,626827.2,626827.2,30139,0,0,0,L,1122011218,0,123.81,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434306,1728262.00
03/13/2017 15:45,2,3.594,ACTIVE,217.13,356.18,59.944,1489434303,"201051344000469","219011344069620",31.55,7.00,0,338.14,438.23,114.8,108.9,0.535,629424.4,629424.4,30101,0,0,0,L,1122011218,0,123.14,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434307,1728263.00
03/13/2017 15:45,2,3.342,ACTIVE,215.09,356.48,59.949,1489434303,"201051344000646","219011344069620",32.07,6.30,0,335.74,431.32,108.5,102.8,0.504,623935.3,623935.3,30004,0,0,0,L,1122011218,0,123.81,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434308,1728264.00
03/13/2017 15:45,2,3.418,ACTIVE,213.06,361.89,59.949,1489434303,"274151322000052","219011344069620",31.79,14.00,0,332.43,413.59,109.9,104.2,0.420,897048.0,897048.0,29385,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434308,1728265.00
03/13/2017 15:45,2,3.406,ACTIVE,215.77,355.28,59.922,1489434303,"201051344000585","219011344069620",31.95,7.70,0,334.24,433.72,110.2,104.5,0.508,634228.0,634228.0,30163,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434309,1728266.00
03/13/2017 15:45,2,3.293,ACTIVE,214.87,355.28,59.959,1489434303,"201051344001230","219011344069620",31.93,8.00,0,336.04,433.72,106.5,100.8,0.495,628169.2,628169.2,29877,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434310,1728267.00
03/13/2017 15:45,2,3.330,ACTIVE,216.00,354.37,59.954,1489434303,"201051344000582","219011344069620",31.77,9.70,0,335.14,429.82,107.2,101.5,0.482,618290.0,618290.0,30077,0,0,0,L,1122011218,0,123.81,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434311,1728268.00
03/13/2017 15:45,2,3.350,ACTIVE,214.64,358.28,59.965,1489434303,"201051344000955","219011344069620",32.20,7.70,0,338.14,434.02,109.3,103.6,0.513,636183.9,636183.9,29964,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434312,1728269.00
03/13/2017 15:45,2,0.273,ALERT,213.06,501.65,59.944,1489434303,"274151322000094","219011344069620",48.27,10.00,0,394.65,516.98,13.1,10.8,0.071,733022.6,733022.6,30597,0,0,0,L,1151911521,0,122.01,123.14,0001,7,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434314,1728270.00
03/13/2017 15:45,2,3.523,ACTIVE,217.13,356.48,59.959,1489434303,"201051344000579","219011344069620",32.08,7.30,0,339.34,442.74,114.5,108.6,0.530,646926.0,646926.0,29931,0,0,0,L,1122011218,0,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434315,1728271.00
03/13/2017 15:45,2,3.346,ACTIVE,215.09,354.67,59.944,1489434303,"201051344000890","219011344069620",31.85,7.70,0,337.24,434.02,107.9,102.3,0.486,630041.7,630041.7,30088,0,0,0,L,1122011218,0,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434316,1728272.00
03/13/2017 15:45,2,3.301,ACTIVE,215.54,360.99,59.944,1489434303,"201051344000438","219011344069620",32.52,8.00,0,336.94,436.43,108.8,103.1,0.495,632985.5,632985.5,30052,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434317,1728273.00
03/13/2017 15:45,2,3.324,ACTIVE,215.32,357.38,59.954,1489434303,"201051344000417","219011344069620",20.83,5.00,0,318.61,397.66,70.1,65.8,0.579,607852.1,607852.1,30353,0,0,0,L,1122011218,0,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434317,1728274.00
03/13/2017 15:45,2,3.334,ACTIVE,213.29,353.47,59.954,1489434303,"274151322000083","219011344069620",31.59,15.80,0,329.13,414.19,106.7,101.1,0.415,888038.7,888038.7,29441,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434318,1728275.00
03/13/2017 15:45,2,3.523,ACTIVE,213.74,363.39,59.954,1489434303,"274151322000076","219011344069620",32.24,15.80,0,340.25,427.11,115.0,109.1,0.455,946173.9,946173.9,29547,0,0,0,L,1151911521,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434319,1728276.00
03/13/2017 15:45,2,3.500,ACTIVE,216.45,353.47,59.959,1489434303,"201051344000868","219011344069620",31.35,9.00,0,336.64,440.64,111.2,105.4,0.517,628116.5,628116.5,30132,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434320,1728277.00
03/13/2017 15:45,2,3.504,ACTIVE,212.83,354.97,59.949,1489434303,"274151322000095","219011344069620",31.97,15.50,0,333.93,426.21,113.3,107.5,0.424,937177.3,937177.3,29666,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434321,1728278.00
03/13/2017 15:45,2,3.498,ACTIVE,216.90,361.89,59.954,1489434303,"201051344000988","219011344069620",20.77,6.70,0,318.61,407.27,73.6,69.1,0.619,582378.6,582378.6,30164,0,0,0,L,1122011218,0,123.14,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434322,1728279.00
03/13/2017 15:45,2,3.322,ACTIVE,215.32,353.17,59.922,1489434303,"201051344001025","219011344069620",31.81,8.00,0,335.44,432.82,107.0,101.3,0.486,631863.2,631863.2,30252,0,0,0,L,1122011218,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434323,1728280.00
03/13/2017 15:45,2,3.488,ACTIVE,216.90,352.87,59.922,1489434303,"201051344000458","219011344069620",31.65,11.00,0,338.44,439.43,111.8,105.9,0.526,640222.4,640222.4,29757,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434324,1728281.00
03/13/2017 15:45,2,3.521,ACTIVE,217.35,354.97,59.949,1489434303,"201051344000853","219011344069620",31.21,10.00,0,339.04,437.93,111.3,105.5,0.526,640447.2,640447.2,29600,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434325,1728282.00
03/13/2017 15:45,2,3.264,ACTIVE,215.32,357.08,59.959,1489434303,"201051344000685","219011344069620",32.08,7.00,0,336.34,436.73,106.1,100.5,0.499,633213.7,633213.7,29935,0,0,0,L,1122011218,0,124.27,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434326,1728283.00
03/13/2017 15:45,2,3.225,ACTIVE,215.77,354.97,59.954,1489434303,"201051344000917","219011344069620",31.87,9.70,0,333.93,431.92,104.0,98.5,0.477,629711.5,629711.5,29931,0,0,0,L,1122011218,0,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434326,1728284.00
03/13/2017 15:45,2,3.205,ACTIVE,215.09,357.08,59.959,1489434303,"201051344001145","219011344069620",32.22,7.70,0,336.64,438.23,104.7,99.1,0.477,637672.0,637672.0,29772,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434327,1728285.00
03/13/2017 15:45,2,3.307,ACTIVE,215.77,353.17,59.954,1489434303,"201051344000651","219011344069620",31.77,8.00,0,336.04,432.22,106.4,100.7,0.482,626208.9,626208.9,30134,0,0,0,L,1122011218,0,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434328,1728286.00
03/13/2017 15:45,2,3.162,ACTIVE,212.83,348.96,59.944,1489434303,"274151322000088","219011344069620",31.59,13.70,0,330.33,401.86,101.1,95.6,0.371,850640.6,850640.6,29658,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434329,1728287.00
03/13/2017 15:45,2,0.287,ALERT,213.74,503.16,59.954,1489434303,"274151322000068","219011344069620",48.47,10.30,0,383.83,518.79,13.8,11.4,0.062,733311.1,733311.1,30524,0,0,0,L,1151911521,0,122.46,123.36,0001,8,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434331,1728288.00
03/13/2017 15:45,2,3.199,ACTIVE,215.32,357.08,59.933,1489434303,"201051344001135","219011344069620",32.14,8.50,0,336.04,431.02,104.2,98.6,0.482,622177.7,622177.7,30153,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434332,1728289.00
03/13/2017 15:45,2,3.402,ACTIVE,215.54,358.58,59.965,1489434303,"201051344000594","219011344069620",32.30,9.30,0,336.64,442.44,111.3,105.5,0.499,641974.4,641974.4,30005,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434333,1728290.00
03/13/2017 15:45,2,3.215,ACTIVE,215.54,352.27,59.954,1489434303,"201051344001203","219011344069620",31.79,9.30,0,336.34,431.62,103.5,98.0,0.477,630641.7,630641.7,30202,0,0,0,L,1122011218,0,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434334,1728291.00
03/13/2017 15:45,2,3.211,ACTIVE,213.06,357.08,59.922,1489434303,"274151322000054","219011344069620",30.83,15.30,0,330.33,403.37,100.2,94.8,0.389,869206.1,869206.1,29558,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434335,1728292.00
03/13/2017 15:45,2,3.389,ACTIVE,216.45,352.57,59.954,1489434303,"201051344000867","219011344069620",31.47,11.00,0,336.34,439.74,108.0,102.3,0.491,627320.9,627320.9,30164,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434336,1728293.00
03/13/2017 15:45,2,3.139,ACTIVE,215.32,356.18,59.954,1489434303,"201051344001093","219011344069620",32.08,7.70,0,335.44,426.81,102.0,96.5,0.455,629383.8,629383.8,30025,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434337,1728294.00
03/13/2017 15:45,2,3.385,ACTIVE,216.67,353.77,59.965,1489434303,"201051344000900","219011344069620",31.47,11.00,0,337.54,440.04,107.9,102.2,0.495,648283.5,648283.5,29512,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434338,1728295.00
03/13/2017 15:45,2,3.389,ACTIVE,216.67,353.47,59.965,1489434303,"201051344000648","219011344069620",31.69,10.00,0,338.74,441.24,108.8,103.1,0.495,637977.8,637977.8,29581,0,0,0,L,1122011218,0,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434339,1728296.00
03/13/2017 15:45,2,3.408,ACTIVE,216.90,353.77,59.954,1489434303,"201051344000569","219011344069620",31.41,9.70,0,337.84,438.53,108.3,102.7,0.491,650261.5,650261.5,29495,0,0,0,L,1122011218,0,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434340,1728297.00
03/13/2017 15:45,2,3.385,ACTIVE,216.90,353.77,59.954,1489434303,"201051344000983","219011344069620",31.63,10.00,0,338.14,439.43,108.4,102.7,0.508,641157.7,641157.7,29685,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434341,1728298.00
03/13/2017 15:45,2,3.357,ACTIVE,217.13,353.77,59.944,1489434303,"201051344001158","219011344069620",31.79,7.30,0,338.44,439.74,108.0,102.3,0.504,627474.9,627474.9,30038,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434342,1728299.00
03/13/2017 15:45,2,3.379,ACTIVE,217.13,353.77,59.959,1489434303,"201051344000576","219011344069620",31.43,11.70,0,337.84,437.63,107.5,101.8,0.495,641099.6,641099.6,29562,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434342,1728300.00
03/13/2017 15:45,2,3.162,ACTIVE,213.29,346.86,59.933,1489434303,"274151322000087","219011344069620",31.15,25.00,0,331.23,403.67,99.7,94.3,0.371,840648.2,840648.2,29918,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489434343,1728301.00
03/13/2017 16:00,2,3.232,ACTIVE,217.13,354.07,59.981,1489435203,"201051344000645","219011344069620",31.81,12.00,0,338.44,418.09,104.2,98.6,0.464,640300.9,640300.9,29603,0,0,0,L,1122011218,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435204,1728302.00
03/13/2017 16:00,2,3.799,ACTIVE,213.51,344.76,59.965,1489435203,"274151322000085","219011344069620",31.05,12.30,0,330.03,390.44,119.2,113.2,0.451,866972.9,866972.9,29616,0,0,0,L,1151911521,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435205,1728303.00
03/13/2017 16:00,2,3.207,ACTIVE,216.67,357.38,59.991,1489435203,"201051344000633","219011344069620",32.18,8.50,0,338.44,416.89,104.5,99.0,0.486,626853.3,626853.3,30140,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435206,1728304.00
03/13/2017 16:00,2,3.100,ACTIVE,216.90,353.77,59.986,1489435203,"201051344000469","219011344069620",31.61,6.70,0,336.94,416.89,99.3,93.9,0.464,629450.5,629450.5,30102,0,0,0,L,1122011218,0,122.68,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435207,1728305.00
03/13/2017 16:00,2,3.033,ACTIVE,215.09,360.38,60.012,1489435203,"201051344000646","219011344069620",32.52,4.50,0,322.51,418.70,99.8,94.4,0.464,623959.1,623959.1,30005,0,0,0,L,1122011218,0,123.81,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435208,1728306.00
03/13/2017 16:00,2,3.633,ACTIVE,213.29,352.87,59.975,1489435203,"274151322000052","219011344069620",32.18,13.30,0,336.34,397.66,118.3,112.2,0.451,897071.8,897071.8,29386,0,0,0,L,1151911521,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435208,1728307.00
03/13/2017 16:00,2,2.930,ACTIVE,215.77,358.58,59.975,1489435203,"201051344000585","219011344069620",32.30,6.30,0,325.82,415.39,95.9,90.6,0.438,634252.6,634252.6,30164,0,0,0,L,1122011218,0,123.36,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435209,1728308.00
03/13/2017 16:00,2,2.984,ACTIVE,215.09,357.08,59.970,1489435203,"201051344001230","219011344069620",32.20,6.70,0,328.82,415.69,97.3,92.0,0.451,628192.7,628192.7,29878,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435210,1728309.00
03/13/2017 16:00,2,2.898,ACTIVE,216.00,355.88,59.991,1489435203,"201051344000582","219011344069620",32.12,8.00,0,323.11,415.09,94.3,89.1,0.420,618313.9,618313.9,30078,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435211,1728310.00
03/13/2017 16:00,2,2.859,ACTIVE,214.87,359.48,59.981,1489435203,"201051344000955","219011344069620",32.58,7.00,0,331.23,421.10,94.3,89.1,0.433,636208.0,636208.0,29965,0,0,0,L,1122011218,0,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435212,1728311.00
03/13/2017 16:00,2,0.297,ALERT,212.61,502.25,59.975,1489435203,"274151322000094","219011344069620",48.88,9.30,0,299.97,523.59,14.7,12.2,0.075,733032.6,733032.6,30599,0,0,0,L,1151911521,0,122.23,122.91,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435214,1728312.00
03/13/2017 16:00,2,2.869,ACTIVE,216.45,355.58,59.986,1489435203,"201051344000579","219011344069620",32.20,7.70,0,340.85,419.00,93.6,88.4,0.429,646952.3,646952.3,29932,0,0,0,L,1122011218,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435215,1728313.00
03/13/2017 16:00,2,2.723,ACTIVE,214.64,357.68,59.975,1489435203,"201051344000890","219011344069620",32.44,6.70,0,324.32,418.39,89.4,84.4,0.389,630065.9,630065.9,30089,0,0,0,L,1122011218,0,123.59,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435216,1728314.00
03/13/2017 16:00,2,2.686,ACTIVE,215.32,360.69,59.970,1489435203,"201051344000438","219011344069620",32.80,6.70,0,332.43,420.80,89.3,84.3,0.402,633009.8,633009.8,30053,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435217,1728315.00
03/13/2017 16:00,2,2.701,ACTIVE,215.32,354.07,60.002,1489435203,"201051344000417","219011344069620",20.83,3.70,0,318.61,391.34,56.9,53.0,0.468,607867.7,607867.7,30354,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435217,1728316.00
03/13/2017 16:00,2,2.980,ACTIVE,213.06,349.26,59.981,1489435203,"274151322000083","219011344069620",31.99,13.70,0,334.24,399.46,96.5,91.2,0.376,888062.4,888062.4,29442,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435218,1728317.00
03/13/2017 16:00,2,3.027,ACTIVE,213.74,364.29,59.965,1489435203,"274151322000076","219011344069620",32.80,14.30,0,342.65,407.27,100.6,95.2,0.384,946199.5,946199.5,29548,0,0,0,L,1151911521,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435219,1728318.00
03/13/2017 16:00,2,2.824,ACTIVE,215.77,350.17,60.018,1489435203,"201051344000868","219011344069620",31.37,8.50,0,335.44,412.68,89.7,84.7,0.407,628142.6,628142.6,30133,0,0,0,L,1122011218,0,122.68,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435220,1728319.00
03/13/2017 16:00,2,3.012,ACTIVE,212.83,360.38,59.965,1489435203,"274151322000095","219011344069620",32.22,15.00,0,339.95,407.57,98.3,93.0,0.367,937202.7,937202.7,29667,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435221,1728320.00
03/13/2017 16:00,2,2.809,ACTIVE,216.22,357.68,59.970,1489435203,"201051344000988","219011344069620",20.87,6.30,0,320.11,396.75,59.3,55.3,0.486,582395.6,582395.6,30165,0,0,0,L,1122011218,0,122.68,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435222,1728321.00
03/13/2017 16:00,2,2.598,ACTIVE,215.09,354.67,60.002,1489435203,"201051344001025","219011344069620",32.18,6.70,0,327.62,415.09,84.7,79.8,0.380,631887.6,631887.6,30253,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435223,1728322.00
03/13/2017 16:00,2,2.805,ACTIVE,216.22,352.27,59.981,1489435203,"201051344000458","219011344069620",31.85,11.00,0,338.44,418.39,90.5,85.5,0.424,640248.8,640248.8,29758,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435224,1728323.00
03/13/2017 16:00,2,2.795,ACTIVE,216.67,352.87,59.970,1489435203,"201051344000853","219011344069620",31.73,9.30,0,339.04,417.19,89.8,84.8,0.402,640473.6,640473.6,29601,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435225,1728324.00
03/13/2017 16:00,2,2.578,ACTIVE,214.87,356.18,59.975,1489435203,"201051344000685","219011344069620",32.22,6.30,0,324.32,419.30,84.1,79.2,0.384,633237.7,633237.7,29936,0,0,0,L,1122011218,0,124.04,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435226,1728325.00
03/13/2017 16:00,2,2.539,ACTIVE,215.54,351.97,59.965,1489435203,"201051344000917","219011344069620",31.89,7.70,0,329.13,417.49,82.0,77.2,0.376,629735.4,629735.4,29932,0,0,0,L,1122011218,0,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435226,1728326.00
03/13/2017 16:00,2,2.529,ACTIVE,215.09,355.88,59.938,1489435203,"201051344001145","219011344069620",32.24,6.00,0,327.02,419.90,82.6,77.8,0.371,637695.8,637695.8,29773,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435227,1728327.00
03/13/2017 16:00,2,2.557,ACTIVE,215.54,357.68,59.959,1489435203,"201051344000651","219011344069620",32.52,7.30,0,322.21,415.39,84.2,79.3,0.380,626233.3,626233.3,30135,0,0,0,L,1122011218,0,124.04,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435228,1728328.00
03/13/2017 16:00,2,2.627,ACTIVE,212.61,343.55,59.959,1489435203,"274151322000088","219011344069620",31.39,13.30,0,333.03,394.05,83.5,78.7,0.305,850663.5,850663.5,29659,0,0,0,L,1151911521,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435229,1728329.00
03/13/2017 16:00,2,0.285,ALERT,213.74,501.95,59.975,1489435203,"274151322000068","219011344069620",48.66,9.70,0,353.77,522.39,14.2,11.8,0.066,733320.8,733320.8,30526,0,0,0,L,1151911521,0,122.68,123.14,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435231,1728330.00
03/13/2017 16:00,2,2.537,ACTIVE,215.09,354.37,59.970,1489435203,"201051344001135","219011344069620",32.10,6.70,0,324.32,416.89,82.5,77.8,0.376,622201.6,622201.6,30154,0,0,0,L,1122011218,0,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435232,1728331.00
03/13/2017 16:00,2,2.764,ACTIVE,215.32,358.28,59.996,1489435203,"201051344000594","219011344069620",32.34,7.30,0,338.74,417.79,90.5,85.5,0.402,642000.8,642000.8,30006,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435233,1728332.00
03/13/2017 16:00,2,2.543,ACTIVE,215.54,350.17,59.991,1489435203,"201051344001203","219011344069620",31.77,7.70,0,325.52,416.89,81.9,77.1,0.380,630665.6,630665.6,30203,0,0,0,L,1122011218,0,124.27,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435234,1728333.00
03/13/2017 16:00,2,2.641,ACTIVE,212.83,347.76,59.986,1489435203,"274151322000054","219011344069620",31.09,14.00,0,327.32,393.75,83.1,78.3,0.309,869229.1,869229.1,29559,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435235,1728334.00
03/13/2017 16:00,2,2.754,ACTIVE,216.00,350.17,60.002,1489435203,"201051344000867","219011344069620",31.57,11.00,0,336.64,412.08,88.1,83.1,0.393,627346.7,627346.7,30165,0,0,0,L,1122011218,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435236,1728335.00
03/13/2017 16:00,2,2.467,ACTIVE,215.32,356.18,59.954,1489435203,"201051344001093","219011344069620",32.30,7.70,0,327.92,415.69,80.8,76.1,0.354,629407.5,629407.5,30026,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435237,1728336.00
03/13/2017 16:00,2,2.734,ACTIVE,216.22,351.67,59.975,1489435203,"201051344000900","219011344069620",31.53,10.00,0,337.54,419.00,87.4,82.4,0.398,648309.5,648309.5,29513,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435238,1728337.00
03/13/2017 16:00,2,2.758,ACTIVE,216.22,352.27,59.970,1489435203,"201051344000648","219011344069620",31.77,9.30,0,338.44,418.39,88.8,83.8,0.402,638003.9,638003.9,29582,0,0,0,L,1122011218,0,122.68,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435238,1728338.00
03/13/2017 16:00,2,2.760,ACTIVE,216.22,351.07,59.965,1489435203,"201051344000569","219011344069620",31.59,10.00,0,338.14,416.29,88.3,83.3,0.402,650287.7,650287.7,29496,0,0,0,L,1122011218,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435239,1728339.00
