ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 16:00,2,2.771,ACTIVE,216.45,351.37,59.965,1489435203,"201051344000983","219011344069620",31.49,9.30,0,336.04,417.19,88.4,83.4,0.415,641183.8,641183.8,29686,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435240,1728340.00
03/13/2017 16:00,2,2.752,ACTIVE,216.45,351.37,59.970,1489435203,"201051344001158","219011344069620",31.61,6.70,0,337.84,416.89,88.0,83.1,0.407,627500.6,627500.6,30039,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435241,1728341.00
03/13/2017 16:00,2,2.729,ACTIVE,216.67,353.17,59.944,1489435203,"201051344000576","219011344069620",31.79,10.00,0,338.14,417.79,87.9,82.9,0.402,641125.7,641125.7,29563,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435242,1728342.00
03/13/2017 16:00,2,2.604,ACTIVE,212.83,348.06,59.970,1489435203,"274151322000087","219011344069620",31.37,22.50,0,332.13,393.45,82.8,77.9,0.301,840671.2,840671.2,29919,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489435243,1728343.00
03/13/2017 16:15,2,7.428,ACTIVE,222.32,380.82,59.954,1489436103,"201051344000645","219011344069620",33.66,13.70,0,338.74,436.43,253.0,242.2,1.145,640340.0,640340.0,29604,0,0,0,L,1122011218,0,126.07,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436104,1728344.00
03/13/2017 16:15,2,8.158,ACTIVE,215.54,353.77,59.949,1489436103,"274151322000085","219011344069620",29.32,15.30,0,330.63,407.57,242.2,231.9,0.910,867009.0,867009.0,29617,0,0,0,L,1151911521,0,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436105,1728345.00
03/13/2017 16:15,2,7.393,ACTIVE,221.42,382.93,59.944,1489436103,"201051344000633","219011344069620",33.97,11.30,0,336.94,439.43,254.2,243.5,1.162,626892.4,626892.4,30141,0,0,0,L,1122011218,0,125.85,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436106,1728346.00
03/13/2017 16:15,2,7.498,ACTIVE,222.77,381.73,59.954,1489436103,"201051344000469","219011344069620",33.56,9.00,0,337.24,437.03,254.5,243.7,1.140,629489.6,629489.6,30103,0,0,0,L,1122011218,0,125.85,126.98,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436107,1728347.00
03/13/2017 16:15,2,7.541,ACTIVE,218.93,378.42,59.922,1489436103,"201051344000646","219011344069620",33.22,6.30,0,334.24,434.93,253.6,242.8,1.158,623996.2,623996.2,30006,0,0,0,L,1122011218,0,125.85,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436108,1728348.00
03/13/2017 16:15,2,7.719,ACTIVE,215.32,389.24,59.954,1489436103,"274151322000052","219011344069620",32.62,15.30,0,331.53,414.79,254.4,243.7,0.972,897109.8,897109.8,29387,0,0,0,L,1151911521,0,123.14,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436109,1728349.00
03/13/2017 16:15,2,7.480,ACTIVE,220.52,382.33,59.949,1489436103,"201051344000585","219011344069620",33.62,7.70,0,335.74,435.23,254.5,243.7,1.167,634290.4,634290.4,30165,0,0,0,L,1122011218,0,125.85,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436110,1728350.00
03/13/2017 16:15,2,7.730,ACTIVE,218.48,373.61,59.949,1489436103,"201051344001230","219011344069620",32.46,7.70,0,334.84,435.53,254.2,243.4,1.131,628229.5,628229.5,29879,0,0,0,L,1122011218,0,125.62,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436111,1728351.00
03/13/2017 16:15,2,7.682,ACTIVE,220.52,375.11,59.938,1489436103,"201051344000582","219011344069620",32.72,10.70,0,335.74,435.23,254.1,243.4,1.109,618351.1,618351.1,30079,0,0,0,L,1122011218,0,126.30,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436112,1728352.00
03/13/2017 16:15,2,7.523,ACTIVE,218.93,381.73,59.944,1489436103,"201051344000955","219011344069620",33.42,8.50,0,336.64,435.83,254.4,243.7,1.171,636245.6,636245.6,29966,0,0,0,L,1122011218,0,125.40,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436113,1728353.00
03/13/2017 16:15,2,0.404,ALERT,215.09,503.46,59.938,1489436103,"274151322000094","219011344069620",49.64,9.30,0,301.77,525.40,20.7,18.1,0.124,733035.7,733035.7,30601,0,0,0,L,1151911521,0,123.14,124.49,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436115,1728354.00
03/13/2017 16:15,2,7.367,ACTIVE,222.77,385.63,59.938,1489436103,"201051344000579","219011344069620",34.11,9.30,0,338.74,439.13,254.4,243.6,1.180,646992.1,646992.1,29933,0,0,0,L,1122011218,0,126.07,126.30,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436116,1728355.00
03/13/2017 16:15,2,7.682,ACTIVE,218.71,374.81,59.949,1489436103,"201051344000890","219011344069620",32.74,8.50,0,335.14,434.33,254.6,243.8,1.162,630103.5,630103.5,30090,0,0,0,L,1122011218,0,125.85,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436117,1728356.00
03/13/2017 16:15,2,7.473,ACTIVE,219.84,381.73,59.975,1489436103,"201051344000438","219011344069620",33.62,9.70,0,336.34,437.33,253.9,243.1,1.149,633047.8,633047.8,30054,0,0,0,L,1122011218,0,126.07,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436118,1728357.00
03/13/2017 16:15,2,7.863,ACTIVE,219.39,361.89,59.938,1489436103,"201051344000417","219011344069620",20.91,6.70,0,320.11,399.46,166.4,158.7,0.756,607892.4,607892.4,30355,0,0,0,L,1122011218,0,125.62,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436119,1728358.00
03/13/2017 16:15,2,7.791,ACTIVE,214.87,389.54,59.928,1489436103,"274151322000083","219011344069620",32.26,18.30,0,330.63,412.98,254.7,243.9,0.999,888100.8,888100.8,29443,0,0,0,L,1151911521,0,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436120,1728359.00
03/13/2017 16:15,2,7.250,ACTIVE,216.22,407.57,59.938,1489436103,"274151322000076","219011344069620",34.67,17.00,0,333.33,428.01,254.2,243.4,0.986,946240.0,946240.0,29549,0,0,0,L,1151911521,0,123.81,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436121,1728360.00
03/13/2017 16:15,2,7.518,ACTIVE,220.97,380.82,59.912,1489436103,"201051344000868","219011344069620",33.48,9.70,0,335.74,440.64,254.2,243.4,1.145,628182.2,628182.2,30134,0,0,0,L,1122011218,0,125.17,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436122,1728361.00
03/13/2017 16:15,2,7.322,ACTIVE,214.87,400.66,59.922,1489436103,"274151322000095","219011344069620",34.35,17.30,0,330.93,425.01,253.9,243.1,0.950,937243.1,937243.1,29668,0,0,0,L,1151911521,0,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436122,1728362.00
03/13/2017 16:15,2,8.695,ACTIVE,222.77,369.10,59.986,1489436103,"201051344000988","219011344069620",20.40,8.00,0,320.11,409.08,179.6,171.5,0.804,582422.6,582422.6,30166,0,0,0,L,1122011218,0,125.85,126.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436123,1728363.00
03/13/2017 16:15,2,7.574,ACTIVE,220.06,378.12,59.938,1489436103,"201051344001025","219011344069620",33.22,9.70,0,335.14,434.63,254.8,244.0,1.118,631926.0,631926.0,30254,0,0,0,L,1122011218,0,126.07,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436124,1728364.00
03/13/2017 16:15,2,7.492,ACTIVE,222.77,379.02,59.944,1489436103,"201051344000458","219011344069620",33.56,12.00,0,337.84,437.33,254.1,243.3,1.176,640289.0,640289.0,29759,0,0,0,L,1122011218,0,126.07,126.53,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436125,1728365.00
03/13/2017 16:15,2,7.537,ACTIVE,223.23,379.62,59.928,1489436103,"201051344000853","219011344069620",33.36,10.70,0,339.65,437.33,254.3,243.5,1.149,640513.8,640513.8,29602,0,0,0,L,1122011218,0,126.53,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436126,1728366.00
03/13/2017 16:15,2,7.504,ACTIVE,218.71,380.22,59.933,1489436103,"201051344000685","219011344069620",33.46,8.50,0,335.74,435.23,253.7,242.9,1.180,633276.0,633276.0,29937,0,0,0,L,1122011218,0,126.07,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436127,1728367.00
03/13/2017 16:15,2,7.625,ACTIVE,220.29,376.62,59.928,1489436103,"201051344000917","219011344069620",32.96,11.00,0,335.14,433.42,254.3,243.5,1.158,629773.4,629773.4,29933,0,0,0,L,1122011218,0,126.07,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436128,1728368.00
03/13/2017 16:15,2,7.547,ACTIVE,218.93,378.42,59.954,1489436103,"201051344001145","219011344069620",33.30,8.50,0,335.14,436.43,254.4,243.6,1.145,637733.9,637733.9,29774,0,0,0,L,1122011218,0,125.62,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436129,1728369.00
03/13/2017 16:15,2,7.518,ACTIVE,220.52,378.42,59.938,1489436103,"201051344000651","219011344069620",33.36,9.70,0,336.64,437.33,253.4,242.7,1.131,626271.9,626271.9,30136,0,0,0,L,1122011218,0,126.75,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436130,1728370.00
03/13/2017 16:15,2,8.023,ACTIVE,215.09,357.38,59.944,1489436103,"274151322000088","219011344069620",30.63,15.80,0,330.93,408.18,248.6,238.0,0.924,850701.4,850701.4,29660,0,0,0,L,1151911521,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436130,1728371.00
03/13/2017 16:15,2,0.422,ALERT,216.22,503.16,59.928,1489436103,"274151322000068","219011344069620",49.78,9.70,0,388.94,519.69,21.3,18.7,0.115,733324.4,733324.4,30528,0,0,0,L,1151911521,0,124.04,124.72,0001,8,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436132,1728372.00
03/13/2017 16:15,2,7.631,ACTIVE,220.06,377.22,59.922,1489436103,"201051344001135","219011344069620",32.94,9.70,0,336.34,433.42,254.1,243.3,1.162,622240.0,622240.0,30155,0,0,0,L,1122011218,0,126.07,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436133,1728373.00
03/13/2017 16:15,2,7.338,ACTIVE,220.29,387.44,59.922,1489436103,"201051344000594","219011344069620",34.31,10.70,0,334.84,440.94,254.5,243.7,1.118,642041.4,642041.4,30007,0,0,0,L,1122011218,0,124.94,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436134,1728374.00
03/13/2017 16:15,2,7.717,ACTIVE,220.29,372.41,59.949,1489436103,"201051344001203","219011344069620",32.58,9.00,0,336.64,435.53,254.4,243.7,1.171,630704.0,630704.0,30204,0,0,0,L,1122011218,0,126.75,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436135,1728375.00
03/13/2017 16:15,2,8.004,ACTIVE,215.32,379.92,59.933,1489436103,"274151322000054","219011344069620",30.26,17.50,0,330.03,407.57,245.5,235.0,0.932,869267.0,869267.0,29560,0,0,0,L,1151911521,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436136,1728376.00
03/13/2017 16:15,2,7.523,ACTIVE,221.42,377.52,59.922,1489436103,"201051344000867","219011344069620",33.38,13.30,0,335.44,440.34,253.9,243.2,1.136,627386.9,627386.9,30166,0,0,0,L,1122011218,0,125.85,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436137,1728377.00
03/13/2017 16:15,2,7.770,ACTIVE,220.29,372.11,59.944,1489436103,"201051344001093","219011344069620",31.95,8.50,0,335.14,431.92,251.1,240.5,1.109,629445.4,629445.4,30027,0,0,0,L,1122011218,0,126.07,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436138,1728378.00
03/13/2017 16:15,2,7.568,ACTIVE,222.10,380.22,59.975,1489436103,"201051344000900","219011344069620",33.20,12.30,0,336.34,437.93,253.8,243.1,1.136,648350.0,648350.0,29514,0,0,0,L,1122011218,0,126.07,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436139,1728379.00
03/13/2017 16:15,2,7.508,ACTIVE,221.87,378.72,59.965,1489436103,"201051344000648","219011344069620",33.52,11.70,0,337.84,439.43,254.6,243.8,1.127,638044.5,638044.5,29583,0,0,0,L,1122011218,0,125.17,126.30,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436140,1728380.00
03/13/2017 16:15,2,7.615,ACTIVE,222.55,374.81,59.954,1489436103,"201051344000569","219011344069620",33.02,11.70,0,337.24,437.33,254.1,243.4,1.162,650328.3,650328.3,29497,0,0,0,L,1122011218,0,125.62,126.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436141,1728381.00
03/13/2017 16:15,2,7.566,ACTIVE,222.77,375.71,59.928,1489436103,"201051344000983","219011344069620",33.20,12.00,0,337.54,437.63,253.2,242.5,1.153,641224.5,641224.5,29687,0,0,0,L,1122011218,0,126.07,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436142,1728382.00
03/13/2017 16:15,2,7.566,ACTIVE,223.00,377.82,59.928,1489436103,"201051344001158","219011344069620",33.30,10.00,0,337.54,437.03,255.1,244.3,1.140,627541.2,627541.2,30040,0,0,0,L,1122011218,0,126.07,126.30,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436143,1728383.00
03/13/2017 16:15,2,8.074,ACTIVE,215.54,387.14,59.933,1489436103,"274151322000087","219011344069620",30.61,27.50,0,331.83,408.48,250.3,239.7,0.950,840709.9,840709.9,29920,0,0,0,L,1151911521,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436145,1728384.00
03/13/2017 16:15,2,7.574,ACTIVE,222.77,378.12,59.949,1489436103,"201051344000576","219011344069620",33.12,13.00,0,337.24,436.43,253.9,243.1,1.118,641166.5,641166.5,29564,0,0,0,L,1122011218,1,126.07,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489436146,1728385.00
03/13/2017 16:30,2,4.115,ACTIVE,218.26,356.48,59.991,1489437004,"201051344000645","219011344069620",30.51,15.80,0,338.74,433.12,127.1,120.8,0.575,640383.6,640383.6,29605,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437005,1728386.00
03/13/2017 16:30,2,4.504,ACTIVE,213.74,365.80,59.981,1489437004,"274151322000085","219011344069620",29.36,17.50,0,330.33,403.07,133.8,127.2,0.508,867048.9,867048.9,29618,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437006,1728387.00
03/13/2017 16:30,2,4.332,ACTIVE,218.03,356.78,59.986,1489437004,"201051344000633","219011344069620",30.91,12.00,0,337.24,438.53,135.7,129.0,0.650,626936.1,626936.1,30142,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437006,1728388.00
03/13/2017 16:30,2,4.727,ACTIVE,218.93,360.99,59.986,1489437004,"201051344000469","219011344069620",30.79,10.30,0,337.84,432.82,147.5,140.5,0.689,629532.9,629532.9,30104,0,0,0,L,1122011218,0,123.81,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437007,1728389.00
03/13/2017 16:30,2,4.379,ACTIVE,216.22,356.18,59.981,1489437004,"201051344000646","219011344069620",31.05,8.50,0,318.00,430.42,137.7,131.0,0.650,624038.0,624038.0,30007,0,0,0,L,1122011218,0,124.49,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437008,1728390.00
03/13/2017 16:30,2,4.602,ACTIVE,213.96,351.97,59.981,1489437004,"274151322000052","219011344069620",30.93,19.00,0,330.33,410.88,144.1,137.1,0.566,897152.2,897152.2,29388,0,0,0,L,1151911521,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437009,1728391.00
03/13/2017 16:30,2,5.186,ACTIVE,217.58,360.69,59.981,1489437004,"201051344000585","219011344069620",30.89,9.30,0,320.41,432.22,162.4,154.8,0.747,634332.9,634332.9,30166,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437010,1728392.00
03/13/2017 16:30,2,5.074,ACTIVE,216.67,357.98,59.981,1489437004,"201051344001230","219011344069620",31.33,10.00,0,320.41,425.91,161.1,153.5,0.747,628270.7,628270.7,29880,0,0,0,L,1122011218,0,124.49,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437011,1728393.00
03/13/2017 16:30,2,5.371,ACTIVE,218.26,361.59,59.986,1489437004,"201051344000582","219011344069620",31.13,11.30,0,319.51,430.12,169.5,161.7,0.778,618392.8,618392.8,30080,0,0,0,L,1122011218,0,125.17,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437012,1728394.00
03/13/2017 16:30,2,5.332,ACTIVE,216.90,364.29,60.023,1489437004,"201051344000955","219011344069620",32.18,11.00,0,323.41,431.92,173.8,165.8,0.818,636287.6,636287.6,29967,0,0,0,L,1122011218,0,124.27,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437013,1728395.00
03/13/2017 16:30,2,0.264,ALERT,213.96,501.05,59.986,1489437004,"274151322000094","219011344069620",48.25,10.30,0,300.87,523.29,13.2,10.9,0.062,733042.5,733042.5,30603,0,0,0,L,1151911521,0,122.46,123.81,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437015,1728396.00
03/13/2017 16:30,2,5.961,ACTIVE,220.29,365.49,59.986,1489437004,"201051344000579","219011344069620",31.19,12.00,0,338.74,436.73,188.3,179.9,0.871,647035.8,647035.8,29934,0,0,0,L,1122011218,0,124.94,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437016,1728397.00
03/13/2017 16:30,2,5.740,ACTIVE,216.90,359.48,60.007,1489437004,"201051344000890","219011344069620",31.43,10.70,0,321.01,427.71,182.6,174.3,0.831,630145.2,630145.2,30091,0,0,0,L,1122011218,0,124.72,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437017,1728398.00
03/13/2017 16:30,2,5.764,ACTIVE,217.80,363.09,59.986,1489437004,"201051344000438","219011344069620",31.69,11.00,0,321.61,431.92,184.9,176.5,0.849,633089.8,633089.8,30055,0,0,0,L,1122011218,0,125.17,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437017,1728399.00
03/13/2017 16:30,2,5.650,ACTIVE,217.58,356.48,59.981,1489437004,"201051344000417","219011344069620",20.63,7.30,0,321.31,397.66,118.1,112.1,0.544,607919.3,607919.3,30356,0,0,0,L,1122011218,0,124.72,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437018,1728400.00
03/13/2017 16:30,2,6.051,ACTIVE,214.19,372.41,59.975,1489437004,"274151322000083","219011344069620",30.61,19.30,0,328.52,406.37,187.5,179.0,0.742,888143.1,888143.1,29444,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437019,1728401.00
03/13/2017 16:30,2,6.320,ACTIVE,215.09,373.31,59.991,1489437004,"274151322000076","219011344069620",31.65,19.50,0,336.64,425.31,202.5,193.5,0.791,946284.8,946284.8,29550,0,0,0,L,1151911521,0,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437020,1728402.00
03/13/2017 16:30,2,5.988,ACTIVE,218.93,364.59,59.986,1489437004,"201051344000868","219011344069620",30.32,12.00,0,335.74,434.02,183.9,175.6,0.826,628225.2,628225.2,30135,0,0,0,L,1122011218,0,124.27,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437021,1728403.00
03/13/2017 16:30,2,6.453,ACTIVE,213.96,371.81,59.991,1489437004,"274151322000095","219011344069620",31.25,19.50,0,330.03,422.00,204.0,195.0,0.747,937287.9,937287.9,29669,0,0,0,L,1151911521,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437022,1728404.00
03/13/2017 16:30,2,6.055,ACTIVE,220.06,360.69,59.991,1489437004,"201051344000988","219011344069620",19.78,10.70,0,323.11,406.67,121.2,115.1,0.552,582451.3,582451.3,30167,0,0,0,L,1122011218,0,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437023,1728405.00
03/13/2017 16:30,2,5.951,ACTIVE,218.03,363.39,60.007,1489437004,"201051344001025","219011344069620",31.11,10.70,0,319.21,429.22,187.4,179.0,0.831,631968.0,631968.0,30255,0,0,0,L,1122011218,0,124.94,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437024,1728406.00
03/13/2017 16:30,2,6.152,ACTIVE,220.06,365.80,59.981,1489437004,"201051344000458","219011344069620",30.59,14.30,0,338.14,432.52,190.8,182.2,0.893,640332.3,640332.3,29760,0,0,0,L,1122011218,0,124.94,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437025,1728407.00
03/13/2017 16:30,2,6.277,ACTIVE,220.97,367.60,59.981,1489437004,"201051344000853","219011344069620",30.77,12.70,0,339.34,431.02,195.6,186.9,0.906,640556.9,640556.9,29603,0,0,0,L,1122011218,0,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437026,1728408.00
03/13/2017 16:30,2,5.994,ACTIVE,217.35,362.49,59.991,1489437004,"201051344000685","219011344069620",31.73,10.70,0,317.40,430.42,192.6,184.0,0.879,633317.9,633317.9,29938,0,0,0,L,1122011218,0,125.40,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437026,1728409.00
03/13/2017 16:30,2,6.018,ACTIVE,218.48,363.09,59.986,1489437004,"201051344000917","219011344069620",31.59,13.00,0,321.31,428.31,192.6,183.9,0.906,629815.0,629815.0,29934,0,0,0,L,1122011218,0,125.17,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437027,1728410.00
03/13/2017 16:30,2,6.178,ACTIVE,217.80,361.59,59.991,1489437004,"201051344001145","219011344069620",31.85,10.00,0,320.11,430.42,199.3,190.4,0.893,637775.8,637775.8,29775,0,0,0,L,1122011218,0,125.17,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437028,1728411.00
03/13/2017 16:30,2,6.652,ACTIVE,219.16,366.10,60.007,1489437004,"201051344000651","219011344069620",31.03,12.00,0,318.00,432.52,209.1,199.9,0.941,626313.9,626313.9,30137,0,0,0,L,1122011218,0,126.07,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437029,1728412.00
03/13/2017 16:30,2,6.496,ACTIVE,214.41,375.41,59.975,1489437004,"274151322000088","219011344069620",30.63,17.80,0,329.73,401.86,201.5,192.6,0.760,850741.9,850741.9,29661,0,0,0,L,1151911521,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437030,1728413.00
03/13/2017 16:30,2,0.295,ALERT,215.54,501.35,59.981,1489437004,"274151322000068","219011344069620",48.86,10.30,0,388.04,526.30,14.6,12.2,0.066,733327.6,733327.6,30530,0,0,0,L,1151911521,0,123.81,124.27,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437032,1728414.00
03/13/2017 16:30,2,6.641,ACTIVE,218.93,365.19,59.959,1489437004,"201051344001135","219011344069620",31.29,11.70,0,321.91,428.61,210.4,201.2,0.959,622281.4,622281.4,30156,0,0,0,L,1122011218,0,125.40,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437033,1728415.00
03/13/2017 16:30,2,7.203,ACTIVE,219.39,369.10,59.996,1489437004,"201051344000594","219011344069620",31.27,11.70,0,334.54,438.23,228.0,218.2,1.016,642085.3,642085.3,30008,0,0,0,L,1122011218,0,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437034,1728416.00
03/13/2017 16:30,2,6.732,ACTIVE,219.16,366.70,59.991,1489437004,"201051344001203","219011344069620",31.13,11.00,0,317.40,427.71,212.3,203.0,0.981,630745.2,630745.2,30205,0,0,0,L,1122011218,0,126.07,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437035,1728417.00
03/13/2017 16:30,2,6.826,ACTIVE,214.87,367.90,59.981,1489437004,"274151322000054","219011344069620",29.56,19.50,0,330.03,405.77,204.0,195.0,0.778,869307.1,869307.1,29561,0,0,0,L,1151911521,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437036,1728418.00
03/13/2017 16:30,2,7.490,ACTIVE,220.52,368.80,59.975,1489437004,"201051344000867","219011344069620",30.65,15.30,0,336.64,433.72,232.5,222.5,1.034,627429.7,627429.7,30167,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437037,1728419.00
03/13/2017 16:30,2,6.805,ACTIVE,219.39,367.90,59.981,1489437004,"201051344001093","219011344069620",31.33,10.30,0,321.01,427.71,216.0,206.5,0.959,629486.0,629486.0,30028,0,0,0,L,1122011218,0,125.85,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437038,1728420.00
03/13/2017 16:30,2,7.623,ACTIVE,221.42,371.81,59.996,1489437004,"201051344000900","219011344069620",30.73,14.00,0,337.24,431.02,237.1,227.0,1.052,648392.8,648392.8,29515,0,0,0,L,1122011218,0,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437039,1728421.00
03/13/2017 16:30,2,7.613,ACTIVE,221.19,374.21,59.986,1489437004,"201051344000648","219011344069620",30.59,13.30,0,338.44,435.83,235.9,225.8,1.078,638087.5,638087.5,29584,0,0,0,L,1122011218,0,125.17,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437039,1728422.00
03/13/2017 16:30,2,7.494,ACTIVE,221.64,371.81,59.981,1489437004,"201051344000569","219011344069620",30.91,13.30,0,337.84,430.12,234.4,224.4,1.065,650371.0,650371.0,29498,0,0,0,L,1122011218,0,125.40,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437040,1728423.00
03/13/2017 16:30,2,7.646,ACTIVE,221.64,373.31,59.981,1489437004,"201051344000983","219011344069620",30.51,14.30,0,337.84,431.02,236.3,226.1,1.078,641267.5,641267.5,29688,0,0,0,L,1122011218,0,125.62,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437041,1728424.00
03/13/2017 16:30,2,7.553,ACTIVE,221.87,372.71,59.949,1489437004,"201051344001158","219011344069620",30.63,11.70,0,337.84,431.32,234.3,224.2,1.052,627584.0,627584.0,30041,0,0,0,L,1122011218,0,125.62,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437042,1728425.00
03/13/2017 16:30,2,7.576,ACTIVE,221.64,374.21,59.981,1489437004,"201051344000576","219011344069620",30.61,15.80,0,338.44,429.82,234.8,224.7,1.065,641209.0,641209.0,29565,0,0,0,L,1122011218,0,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437043,1728426.00
03/13/2017 16:30,2,7.041,ACTIVE,215.09,364.89,59.986,1489437004,"274151322000087","219011344069620",30.36,27.50,0,330.33,405.77,216.3,206.9,0.826,840750.7,840750.7,29921,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437044,1728427.00
03/13/2017 16:45,2,1.891,ACTIVE,215.77,356.78,59.938,1489437903,"201051344000645","219011344069620",31.35,14.30,0,321.91,426.81,60.0,56.0,0.491,640417.0,640417.0,29606,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437904,1728428.00
03/13/2017 16:45,2,1.738,ACTIVE,212.83,353.77,59.944,1489437903,"274151322000085","219011344069620",30.32,14.00,0,330.33,399.46,53.4,49.6,0.362,867078.8,867078.8,29619,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437905,1728429.00
03/13/2017 16:45,2,1.889,ACTIVE,215.77,357.98,59.975,1489437903,"201051344000633","219011344069620",31.61,11.00,0,322.21,427.11,60.4,56.4,0.508,626969.6,626969.6,30143,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437906,1728430.00
03/13/2017 16:45,2,1.887,ACTIVE,215.54,355.88,59.944,1489437903,"201051344000469","219011344069620",31.49,9.30,0,317.10,426.21,60.2,56.1,0.491,629566.1,629566.1,30105,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437907,1728431.00
03/13/2017 16:45,2,1.779,ACTIVE,213.96,356.48,59.949,1489437903,"201051344000646","219011344069620",31.73,6.00,0,319.51,419.00,57.2,53.3,0.482,624069.7,624069.7,30008,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437908,1728432.00
03/13/2017 16:45,2,1.777,ACTIVE,212.38,355.58,59.954,1489437903,"274151322000052","219011344069620",31.75,13.30,0,330.63,403.67,57.2,53.3,0.398,897184.2,897184.2,29389,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437909,1728433.00
03/13/2017 16:45,2,1.824,ACTIVE,214.41,360.69,59.886,1489437903,"201051344000585","219011344069620",32.08,7.70,0,319.81,423.81,59.4,55.4,0.482,634365.5,634365.5,30167,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437910,1728434.00
03/13/2017 16:45,2,1.748,ACTIVE,214.19,354.97,59.938,1489437903,"201051344001230","219011344069620",31.69,7.00,0,318.30,419.00,56.2,52.3,0.455,628302.1,628302.1,29881,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437911,1728435.00
03/13/2017 16:45,2,1.773,ACTIVE,214.87,358.28,59.907,1489437903,"201051344000582","219011344069620",31.95,9.70,0,319.21,424.41,57.5,53.5,0.455,618424.5,618424.5,30081,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437912,1728436.00
03/13/2017 16:45,2,1.787,ACTIVE,213.96,362.19,59.933,1489437903,"201051344000955","219011344069620",32.38,8.00,0,319.51,417.79,58.6,54.7,0.482,636319.5,636319.5,29968,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437912,1728437.00
03/13/2017 16:45,2,1.184,ALERT,212.83,452.96,59.938,1489437903,"274151322000094","219011344069620",42.02,10.30,0,301.77,525.10,50.4,46.7,0.340,733051.2,733051.2,30605,0,0,0,L,1151911521,0,122.01,123.14,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437914,1728438.00
03/13/2017 16:45,2,1.902,ACTIVE,215.54,359.78,59.938,1489437903,"201051344000579","219011344069620",32.08,9.70,0,318.61,426.81,61.9,57.8,0.499,647069.4,647069.4,29935,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437915,1728439.00
03/13/2017 16:45,2,1.820,ACTIVE,214.19,359.18,59.880,1489437903,"201051344000890","219011344069620",31.97,7.30,0,318.00,419.90,59.0,55.0,0.464,630177.0,630177.0,30092,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437916,1728440.00
03/13/2017 16:45,2,1.795,ACTIVE,214.64,363.09,59.944,1489437903,"201051344000438","219011344069620",32.46,8.00,0,318.30,419.30,59.0,55.0,0.468,633121.8,633121.8,30056,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437917,1728441.00
03/13/2017 16:45,2,1.832,ACTIVE,214.41,349.56,59.938,1489437903,"201051344000417","219011344069620",20.85,6.00,0,319.81,393.15,38.7,35.4,0.314,607939.8,607939.8,30357,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437918,1728442.00
03/13/2017 16:45,2,1.777,ACTIVE,212.83,345.66,59.954,1489437903,"274151322000083","219011344069620",31.45,14.30,0,329.13,403.07,56.7,52.8,0.393,888174.8,888174.8,29445,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437919,1728443.00
03/13/2017 16:45,2,1.871,ACTIVE,213.06,369.40,59.944,1489437903,"274151322000076","219011344069620",32.44,14.70,0,331.83,409.08,61.5,57.5,0.429,946318.9,946318.9,29551,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437920,1728444.00
03/13/2017 16:45,2,1.898,ACTIVE,214.87,356.18,60.007,1489437903,"201051344000868","219011344069620",31.41,10.70,0,319.21,426.51,60.5,56.4,0.482,628258.0,628258.0,30136,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437921,1728445.00
03/13/2017 16:45,2,1.852,ACTIVE,212.61,359.18,59.933,1489437903,"274151322000095","219011344069620",32.28,14.70,0,329.13,404.57,60.6,56.6,0.407,937321.8,937321.8,29670,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437922,1728446.00
03/13/2017 16:45,2,1.938,ACTIVE,215.32,352.57,59.975,1489437903,"201051344000988","219011344069620",20.32,9.30,0,322.81,401.86,39.8,36.5,0.331,582472.8,582472.8,30168,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437923,1728447.00
03/13/2017 16:45,2,1.826,ACTIVE,214.19,358.28,59.917,1489437903,"201051344001025","219011344069620",32.03,8.00,0,320.11,422.30,59.3,55.3,0.473,631999.8,631999.8,30256,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437923,1728448.00
03/13/2017 16:45,2,1.930,ACTIVE,215.32,355.58,59.944,1489437903,"201051344000458","219011344069620",31.33,12.70,0,318.91,428.01,61.3,57.2,0.513,640365.5,640365.5,29761,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437924,1728449.00
03/13/2017 16:45,2,1.916,ACTIVE,216.00,358.28,59.917,1489437903,"201051344000853","219011344069620",31.45,11.70,0,322.51,426.81,61.0,57.0,0.499,640589.8,640589.8,29604,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437925,1728450.00
03/13/2017 16:45,2,1.803,ACTIVE,214.41,359.78,59.938,1489437903,"201051344000685","219011344069620",32.12,7.30,0,318.61,419.60,58.7,54.7,0.486,633349.7,633349.7,29939,0,0,0,L,1122011218,0,123.81,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437926,1728451.00
03/13/2017 16:45,2,1.777,ACTIVE,214.64,359.48,59.933,1489437903,"201051344000917","219011344069620",32.08,10.00,0,319.81,419.30,57.8,53.9,0.473,629846.4,629846.4,29935,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437927,1728452.00
03/13/2017 16:45,2,1.783,ACTIVE,214.41,360.38,59.991,1489437903,"201051344001145","219011344069620",32.16,7.30,0,319.21,419.90,58.1,54.2,0.464,637807.4,637807.4,29776,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437928,1728453.00
03/13/2017 16:45,2,1.836,ACTIVE,214.64,358.88,59.928,1489437903,"201051344000651","219011344069620",31.99,9.70,0,319.21,423.50,59.5,55.5,0.473,626345.6,626345.6,30138,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437929,1728454.00
03/13/2017 16:45,2,1.729,ACTIVE,212.61,355.88,59.981,1489437903,"274151322000088","219011344069620",31.41,13.00,0,330.03,402.46,55.0,51.1,0.362,850772.0,850772.0,29662,0,0,0,L,1151911521,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437930,1728455.00
03/13/2017 16:45,2,1.236,ALERT,213.51,446.65,59.938,1489437903,"274151322000068","219011344069620",41.55,10.00,0,389.84,519.39,52.0,48.3,0.336,733335.5,733335.5,30532,0,0,0,L,1151911521,0,122.91,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437932,1728456.00
03/13/2017 16:45,2,1.818,ACTIVE,214.19,356.78,59.907,1489437903,"201051344001135","219011344069620",31.91,9.30,0,320.11,418.39,58.9,54.9,0.477,622312.5,622312.5,30157,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437933,1728457.00
03/13/2017 16:45,2,1.912,ACTIVE,214.64,363.39,59.959,1489437903,"201051344000594","219011344069620",32.30,10.00,0,318.61,427.41,62.5,58.4,0.504,642118.5,642118.5,30009,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437934,1728458.00
03/13/2017 16:45,2,1.816,ACTIVE,214.64,356.78,60.002,1489437903,"201051344001203","219011344069620",31.85,8.50,0,317.70,422.60,58.6,54.6,0.482,630776.0,630776.0,30206,0,0,0,L,1122011218,0,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437934,1728459.00
03/13/2017 16:45,2,1.775,ACTIVE,212.16,350.17,59.917,1489437903,"274151322000054","219011344069620",30.81,14.70,0,328.52,400.96,55.3,51.5,0.376,869336.6,869336.6,29562,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437935,1728460.00
03/13/2017 16:45,2,1.920,ACTIVE,215.09,354.97,59.944,1489437903,"201051344000867","219011344069620",31.41,13.00,0,318.61,425.91,61.1,57.1,0.491,627461.8,627461.8,30168,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437936,1728461.00
03/13/2017 16:45,2,1.791,ACTIVE,214.41,360.08,59.949,1489437903,"201051344001093","219011344069620",32.16,7.70,0,319.51,421.70,58.5,54.5,0.451,629516.3,629516.3,30029,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437937,1728462.00
03/13/2017 16:45,2,1.906,ACTIVE,215.32,357.08,59.991,1489437903,"201051344000900","219011344069620",31.35,12.70,0,318.00,428.31,60.6,56.5,0.491,648424.9,648424.9,29516,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437938,1728463.00
03/13/2017 16:45,2,1.916,ACTIVE,215.54,357.08,59.996,1489437903,"201051344000648","219011344069620",31.77,11.30,0,320.11,428.31,61.6,57.5,0.499,638119.6,638119.6,29585,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437939,1728464.00
03/13/2017 16:45,2,1.945,ACTIVE,215.54,356.48,59.938,1489437903,"201051344000569","219011344069620",31.25,12.00,0,318.61,428.31,61.6,57.5,0.495,650403.1,650403.1,29499,0,0,0,L,1122011218,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437940,1728465.00
03/13/2017 16:45,2,1.951,ACTIVE,215.32,355.88,59.880,1489437903,"201051344000983","219011344069620",31.21,12.00,0,318.91,427.71,61.7,57.6,0.517,641299.7,641299.7,29689,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437941,1728466.00
03/13/2017 16:45,2,1.924,ACTIVE,215.77,357.68,59.944,1489437903,"201051344001158","219011344069620",31.41,9.30,0,318.30,426.21,61.2,57.1,0.508,627615.9,627615.9,30042,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437942,1728467.00
03/13/2017 16:45,2,1.926,ACTIVE,216.00,359.18,59.928,1489437903,"201051344000576","219011344069620",31.27,13.30,0,318.00,427.11,61.0,57.0,0.495,641240.7,641240.7,29566,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437943,1728468.00
03/13/2017 16:45,2,1.785,ACTIVE,212.61,357.08,59.933,1489437903,"274151322000087","219011344069620",31.09,21.00,0,330.63,401.26,56.2,52.4,0.393,840780.5,840780.5,29922,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489437944,1728469.00
03/13/2017 17:00,2,4.305,ACTIVE,218.26,356.48,59.933,1489438803,"201051344000645","219011344069620",31.13,15.30,0,336.94,421.70,135.8,129.1,0.614,640451.9,640451.9,29607,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438805,1728470.00
03/13/2017 17:00,2,3.262,ACTIVE,213.74,344.76,59.965,1489438803,"274151322000085","219011344069620",30.16,15.50,0,332.73,389.84,99.7,94.3,0.371,867109.2,867109.2,29620,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438805,1728471.00
03/13/2017 17:00,2,4.025,ACTIVE,217.80,356.48,59.949,1489438803,"201051344000633","219011344069620",31.69,12.00,0,336.34,421.40,129.2,122.8,0.601,627004.3,627004.3,30144,0,0,0,L,1122011218,0,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438806,1728472.00
03/13/2017 17:00,2,4.082,ACTIVE,218.26,357.98,59.970,1489438803,"201051344000469","219011344069620",31.23,10.00,0,336.34,422.00,129.1,122.7,0.601,629600.6,629600.6,30106,0,0,0,L,1122011218,0,123.59,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438807,1728473.00
03/13/2017 17:00,2,3.383,ACTIVE,215.77,355.58,59.959,1489438803,"201051344000646","219011344069620",31.89,7.30,0,334.54,415.69,109.2,103.5,0.517,624102.1,624102.1,30009,0,0,0,L,1122011218,0,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438808,1728474.00
03/13/2017 17:00,2,3.180,ACTIVE,213.29,357.38,59.965,1489438803,"274151322000052","219011344069620",31.47,15.30,0,334.84,395.55,101.3,95.8,0.393,897216.3,897216.3,29390,0,0,0,L,1151911521,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438809,1728475.00
03/13/2017 17:00,2,3.570,ACTIVE,216.45,354.07,59.996,1489438803,"201051344000585","219011344069620",31.61,9.70,0,337.54,413.89,114.3,108.4,0.526,634399.2,634399.2,30168,0,0,0,L,1122011218,0,123.81,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438810,1728476.00
03/13/2017 17:00,2,3.314,ACTIVE,215.54,354.97,59.981,1489438803,"201051344001230","219011344069620",31.89,9.00,0,336.04,415.09,107.1,101.5,0.491,628334.3,628334.3,29882,0,0,0,L,1122011218,0,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438811,1728477.00
03/13/2017 17:00,2,3.379,ACTIVE,216.67,353.47,59.970,1489438803,"201051344000582","219011344069620",31.71,11.00,0,336.94,413.59,108.5,102.8,0.491,618457.1,618457.1,30082,0,0,0,L,1122011218,0,124.27,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438812,1728478.00
03/13/2017 17:00,2,3.186,ACTIVE,215.54,360.99,59.965,1489438803,"201051344000955","219011344069620",32.66,10.00,0,341.15,418.09,105.3,99.7,0.491,636352.1,636352.1,29969,0,0,0,L,1122011218,0,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438813,1728479.00
03/13/2017 17:00,2,0.273,ALERT,213.51,499.55,59.975,1489438803,"274151322000094","219011344069620",48.03,9.70,0,301.17,525.10,13.1,10.7,0.071,733056.9,733056.9,30607,0,0,0,L,1151911521,0,122.46,123.36,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438815,1728480.00
03/13/2017 17:00,2,3.643,ACTIVE,218.03,358.28,59.970,1489438803,"201051344000579","219011344069620",32.10,10.30,0,338.44,422.30,118.5,112.4,0.548,647104.5,647104.5,29936,0,0,0,L,1122011218,0,123.81,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438816,1728481.00
03/13/2017 17:00,2,3.242,ACTIVE,215.77,354.67,60.007,1489438803,"201051344000890","219011344069620",31.89,8.50,0,337.54,415.99,104.7,99.1,0.468,630209.9,630209.9,30093,0,0,0,L,1122011218,0,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438817,1728482.00
