ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 17:00,2,3.182,ACTIVE,216.00,355.88,59.959,1489438803,"201051344000438","219011344069620",32.03,9.70,0,340.85,416.89,103.2,97.7,0.468,633154.8,633154.8,30057,0,0,0,L,1122011218,0,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438817,1728483.00
03/13/2017 17:00,2,3.203,ACTIVE,216.00,358.58,59.970,1489438803,"201051344000417","219011344069620",20.69,6.30,0,320.71,391.34,67.1,62.9,0.552,607961.0,607961.0,30358,0,0,0,L,1122011218,0,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438818,1728484.00
03/13/2017 17:00,2,3.051,ACTIVE,213.29,349.26,59.975,1489438803,"274151322000083","219011344069620",31.29,17.30,0,333.03,393.75,96.7,91.4,0.376,888207.1,888207.1,29446,0,0,0,L,1151911521,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438819,1728485.00
03/13/2017 17:00,2,3.184,ACTIVE,214.19,361.89,59.996,1489438803,"274151322000076","219011344069620",32.14,17.00,0,341.45,405.77,103.6,98.1,0.398,946353.7,946353.7,29552,0,0,0,L,1151911521,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438820,1728486.00
03/13/2017 17:00,2,3.594,ACTIVE,216.67,353.47,59.981,1489438803,"201051344000868","219011344069620",31.07,11.00,0,335.44,416.59,113.1,107.3,0.508,628292.8,628292.8,30137,0,0,0,L,1122011218,0,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438821,1728487.00
03/13/2017 17:00,2,3.199,ACTIVE,213.29,361.89,59.938,1489438803,"274151322000095","219011344069620",31.71,16.70,0,336.04,402.77,102.7,97.2,0.389,937356.7,937356.7,29671,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438822,1728488.00
03/13/2017 17:00,2,3.518,ACTIVE,217.58,366.10,59.991,1489438803,"201051344000988","219011344069620",20.44,10.00,0,320.71,398.56,72.7,68.3,0.614,582495.6,582495.6,30169,0,0,0,L,1122011218,0,123.36,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438823,1728489.00
03/13/2017 17:00,2,3.193,ACTIVE,216.00,352.57,59.991,1489438803,"201051344001025","219011344069620",31.79,9.30,0,336.64,412.68,102.8,97.2,0.464,632033.4,632033.4,30257,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438824,1728490.00
03/13/2017 17:00,2,3.533,ACTIVE,217.35,354.67,59.954,1489438803,"201051344000458","219011344069620",31.29,14.30,0,336.94,422.30,112.0,106.2,0.526,640400.8,640400.8,29762,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438825,1728491.00
03/13/2017 17:00,2,3.586,ACTIVE,218.03,356.78,59.996,1489438803,"201051344000853","219011344069620",30.79,12.30,0,336.04,421.70,111.9,106.0,0.521,640625.2,640625.2,29605,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438826,1728492.00
03/13/2017 17:00,2,3.039,ACTIVE,215.77,356.18,59.991,1489438803,"201051344000685","219011344069620",32.10,8.50,0,338.14,414.79,98.9,93.5,0.464,633382.8,633382.8,29940,0,0,0,L,1122011218,0,124.49,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438827,1728493.00
03/13/2017 17:00,2,3.088,ACTIVE,216.22,352.57,59.986,1489438803,"201051344000917","219011344069620",31.77,11.30,0,336.64,413.89,99.3,93.9,0.455,629879.6,629879.6,29936,0,0,0,L,1122011218,0,124.04,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438827,1728494.00
03/13/2017 17:00,2,3.025,ACTIVE,216.00,355.28,60.002,1489438803,"201051344001145","219011344069620",32.03,9.00,0,338.74,419.00,98.1,92.8,0.446,637840.5,637840.5,29777,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438829,1728495.00
03/13/2017 17:00,2,3.123,ACTIVE,216.45,352.27,59.991,1489438803,"201051344000651","219011344069620",31.69,11.70,0,337.54,412.08,100.3,94.9,0.455,626379.1,626379.1,30139,0,0,0,L,1122011218,0,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438829,1728496.00
03/13/2017 17:00,2,2.863,ACTIVE,213.29,353.77,59.986,1489438803,"274151322000088","219011344069620",31.15,15.00,0,332.13,391.34,90.4,85.3,0.336,850803.2,850803.2,29663,0,0,0,L,1151911521,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438830,1728497.00
03/13/2017 17:00,2,0.279,ALERT,214.19,500.75,59.981,1489438803,"274151322000068","219011344069620",48.17,10.00,0,383.83,521.49,13.4,11.0,0.062,733341.5,733341.5,30534,0,0,0,L,1151911521,0,123.14,123.59,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438832,1728498.00
03/13/2017 17:00,2,3.037,ACTIVE,215.77,353.47,59.996,1489438803,"201051344001135","219011344069620",31.89,11.00,0,337.84,414.19,98.0,92.7,0.451,622345.4,622345.4,30158,0,0,0,L,1122011218,0,124.04,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438833,1728499.00
03/13/2017 17:00,2,3.338,ACTIVE,216.45,355.28,59.996,1489438803,"201051344000594","219011344069620",31.83,11.30,0,335.44,418.09,107.6,101.9,0.486,642154.2,642154.2,30010,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438834,1728500.00
03/13/2017 17:00,2,3.068,ACTIVE,216.22,351.97,59.986,1489438803,"201051344001203","219011344069620",31.49,10.30,0,338.14,411.78,98.0,92.6,0.455,630809.1,630809.1,30207,0,0,0,L,1122011218,0,124.49,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438835,1728501.00
03/13/2017 17:00,2,2.898,ACTIVE,213.06,345.06,59.975,1489438803,"274151322000054","219011344069620",30.57,17.00,0,331.23,390.74,89.7,84.7,0.345,869367.8,869367.8,29563,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438836,1728502.00
03/13/2017 17:00,2,3.283,ACTIVE,216.90,352.87,59.986,1489438803,"201051344000867","219011344069620",31.37,13.70,0,335.14,419.30,104.4,98.8,0.477,627496.7,627496.7,30169,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438837,1728503.00
03/13/2017 17:00,2,2.975,ACTIVE,216.00,352.87,60.002,1489438803,"201051344001093","219011344069620",31.87,9.70,0,336.34,411.18,96.1,90.8,0.424,629548.8,629548.8,30030,0,0,0,L,1122011218,0,124.04,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438838,1728504.00
03/13/2017 17:00,2,3.396,ACTIVE,217.13,353.47,60.002,1489438803,"201051344000900","219011344069620",30.75,14.30,0,336.64,421.70,105.8,100.2,0.486,648460.2,648460.2,29517,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438839,1728505.00
03/13/2017 17:00,2,3.293,ACTIVE,217.13,354.67,59.996,1489438803,"201051344000648","219011344069620",31.53,12.30,0,337.84,422.30,105.1,99.5,0.482,638154.8,638154.8,29586,0,0,0,L,1122011218,0,123.14,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438840,1728506.00
03/13/2017 17:00,2,3.373,ACTIVE,217.35,354.07,59.986,1489438803,"201051344000569","219011344069620",30.91,13.70,0,336.64,421.10,105.6,100.0,0.491,650438.4,650438.4,29500,0,0,0,L,1122011218,0,123.14,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438841,1728507.00
03/13/2017 17:00,2,3.348,ACTIVE,217.13,353.47,59.965,1489438803,"201051344000983","219011344069620",31.05,13.30,0,336.64,422.30,105.3,99.7,0.495,641335.0,641335.0,29690,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438841,1728508.00
03/13/2017 17:00,2,3.248,ACTIVE,217.58,353.47,60.002,1489438803,"201051344001158","219011344069620",31.21,10.00,0,336.94,421.70,102.6,97.1,0.477,627650.8,627650.8,30043,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438842,1728509.00
03/13/2017 17:00,2,3.328,ACTIVE,217.80,355.88,60.002,1489438803,"201051344000576","219011344069620",30.95,15.00,0,336.64,421.70,104.3,98.8,0.477,641275.7,641275.7,29567,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438843,1728510.00
03/13/2017 17:00,2,2.822,ACTIVE,213.51,351.97,59.986,1489438803,"274151322000087","219011344069620",31.37,22.00,0,332.13,389.84,89.5,84.5,0.336,840812.2,840812.2,29923,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489438844,1728511.00
03/13/2017 17:15,2,3.496,ACTIVE,218.03,354.67,59.959,1489439703,"201051344000645","219011344069620",30.65,17.00,0,339.65,420.20,108.5,102.8,0.504,640497.3,640497.3,29608,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439704,1728512.00
03/13/2017 17:15,2,3.135,ACTIVE,213.96,345.96,59.965,1489439703,"274151322000085","219011344069620",29.60,18.30,0,332.73,390.44,94.0,88.8,0.354,867149.2,867149.2,29621,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439705,1728513.00
03/13/2017 17:15,2,3.271,ACTIVE,217.35,354.37,59.970,1489439703,"201051344000633","219011344069620",30.97,12.70,0,338.74,420.20,102.6,97.1,0.482,627049.7,627049.7,30145,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439706,1728514.00
03/13/2017 17:15,2,3.088,ACTIVE,217.58,352.87,59.965,1489439703,"201051344000469","219011344069620",30.85,11.00,0,338.74,421.10,96.5,91.2,0.451,629645.5,629645.5,30107,0,0,0,L,1122011218,0,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439707,1728515.00
03/13/2017 17:15,2,2.822,ACTIVE,215.77,350.77,59.975,1489439703,"201051344000646","219011344069620",31.63,8.00,0,334.24,412.98,90.4,85.3,0.424,624145.2,624145.2,30010,0,0,0,L,1122011218,0,124.27,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439708,1728516.00
03/13/2017 17:15,2,2.832,ACTIVE,213.51,354.97,59.965,1489439703,"274151322000052","219011344069620",31.23,17.50,0,331.53,394.05,89.5,84.4,0.345,897258.7,897258.7,29391,0,0,0,L,1151911521,0,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439709,1728517.00
03/13/2017 17:15,2,2.777,ACTIVE,216.22,350.17,59.970,1489439703,"201051344000585","219011344069620",31.55,9.70,0,335.14,412.98,88.8,83.7,0.407,634443.8,634443.8,30169,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439710,1728518.00
03/13/2017 17:15,2,2.668,ACTIVE,215.32,348.36,59.981,1489439703,"201051344001230","219011344069620",31.49,9.30,0,335.44,415.39,85.0,80.1,0.389,628377.0,628377.0,29883,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439710,1728519.00
03/13/2017 17:15,2,2.635,ACTIVE,216.45,349.56,59.981,1489439703,"201051344000582","219011344069620",31.09,13.30,0,335.44,415.69,83.0,78.2,0.371,618500.2,618500.2,30083,0,0,0,L,1122011218,0,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439711,1728520.00
03/13/2017 17:15,2,2.562,ACTIVE,215.32,351.07,59.975,1489439703,"201051344000955","219011344069620",31.81,11.30,0,337.54,415.99,82.5,77.7,0.376,636395.2,636395.2,29970,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439712,1728521.00
03/13/2017 17:15,2,0.258,ALERT,213.29,489.93,59.970,1489439703,"274151322000094","219011344069620",47.07,10.00,0,394.05,520.29,12.5,10.2,0.062,733059.8,733059.8,30609,0,0,0,L,1151911521,0,122.46,123.59,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439714,1728522.00
03/13/2017 17:15,2,2.568,ACTIVE,216.90,351.07,59.975,1489439703,"201051344000579","219011344069620",31.43,11.30,0,339.95,420.80,81.7,76.9,0.371,647150.3,647150.3,29937,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439715,1728523.00
03/13/2017 17:15,2,2.461,ACTIVE,214.87,348.66,59.965,1489439703,"201051344000890","219011344069620",31.17,9.70,0,336.04,413.59,77.8,73.1,0.345,630253.2,630253.2,30094,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439716,1728524.00
03/13/2017 17:15,2,2.379,ACTIVE,215.32,344.45,59.970,1489439703,"201051344000438","219011344069620",31.93,11.00,0,320.41,415.09,76.9,72.3,0.623,633198.2,633198.2,30058,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439717,1728525.00
03/13/2017 17:15,2,2.379,ACTIVE,215.09,353.77,59.933,1489439703,"201051344000417","219011344069620",20.42,7.70,0,319.81,391.04,49.2,45.5,0.402,607988.8,607988.8,30359,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439718,1728526.00
03/13/2017 17:15,2,2.369,ACTIVE,213.06,364.89,59.975,1489439703,"274151322000083","219011344069620",30.81,19.00,0,327.92,393.45,73.9,69.4,0.530,888249.9,888249.9,29447,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439718,1728527.00
03/13/2017 17:15,2,2.434,ACTIVE,213.74,345.66,59.917,1489439703,"274151322000076","219011344069620",31.57,19.30,0,338.44,403.97,77.8,73.1,0.296,946399.5,946399.5,29553,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439719,1728528.00
03/13/2017 17:15,2,2.391,ACTIVE,215.77,360.69,59.965,1489439703,"201051344000868","219011344069620",30.61,12.30,0,321.01,419.60,74.1,69.6,0.601,628337.6,628337.6,30138,0,0,0,L,1122011218,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439720,1728529.00
03/13/2017 17:15,2,2.387,ACTIVE,212.83,347.76,59.965,1489439703,"274151322000095","219011344069620",31.23,19.30,0,328.82,401.86,75.5,70.9,0.513,937402.8,937402.8,29672,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439721,1728530.00
03/13/2017 17:15,2,2.400,ACTIVE,216.00,356.78,59.991,1489439703,"201051344000988","219011344069620",19.92,10.70,0,324.32,397.66,48.5,44.9,0.398,582525.2,582525.2,30170,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439722,1728531.00
03/13/2017 17:15,2,2.281,ACTIVE,214.87,359.48,59.975,1489439703,"201051344001025","219011344069620",31.07,11.00,0,321.01,412.98,71.9,67.5,0.575,632077.2,632077.2,30258,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439723,1728532.00
03/13/2017 17:15,2,2.355,ACTIVE,216.22,360.08,59.928,1489439703,"201051344000458","219011344069620",30.73,15.30,0,319.21,422.00,73.3,68.8,0.610,640446.5,640446.5,29763,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439724,1728533.00
03/13/2017 17:15,2,2.344,ACTIVE,216.67,359.78,59.954,1489439703,"201051344000853","219011344069620",30.45,14.00,0,324.62,419.90,72.2,67.8,0.601,640670.5,640670.5,29606,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439725,1728534.00
03/13/2017 17:15,2,2.211,ACTIVE,214.87,358.28,60.018,1489439703,"201051344000685","219011344069620",31.29,10.00,0,319.51,414.19,70.1,65.7,0.583,633426.4,633426.4,29941,0,0,0,L,1122011218,0,124.04,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439726,1728535.00
03/13/2017 17:15,2,2.197,ACTIVE,215.32,359.18,59.938,1489439703,"201051344000917","219011344069620",31.03,13.00,0,321.31,412.38,69.0,64.7,0.566,629923.2,629923.2,29937,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439727,1728536.00
03/13/2017 17:15,2,2.186,ACTIVE,214.87,358.28,59.991,1489439703,"201051344001145","219011344069620",31.27,10.30,0,320.11,415.09,69.2,64.9,0.561,637884.3,637884.3,29778,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439727,1728537.00
03/13/2017 17:15,2,2.213,ACTIVE,215.09,358.88,60.034,1489439703,"201051344000651","219011344069620",31.19,13.00,0,321.61,416.29,69.9,65.5,0.570,626422.9,626422.9,30140,0,0,0,L,1122011218,0,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439728,1728538.00
03/13/2017 17:15,2,2.090,ACTIVE,212.83,361.59,60.002,1489439703,"274151322000088","219011344069620",30.43,16.70,0,329.43,390.74,64.4,60.2,0.433,850844.0,850844.0,29664,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439729,1728539.00
03/13/2017 17:15,2,0.268,ALERT,213.96,491.43,59.970,1489439703,"274151322000068","219011344069620",47.13,10.30,0,383.83,518.79,13.0,10.6,0.053,733344.8,733344.8,30536,0,0,0,L,1151911521,0,123.14,123.36,0001,8,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439731,1728540.00
03/13/2017 17:15,2,2.164,ACTIVE,214.87,358.28,59.907,1489439703,"201051344001135","219011344069620",31.29,11.70,0,320.41,413.29,68.7,64.3,0.561,622388.5,622388.5,30159,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439732,1728541.00
03/13/2017 17:15,2,2.250,ACTIVE,215.32,359.48,59.965,1489439703,"201051344000594","219011344069620",31.61,11.70,0,320.41,416.59,72.1,67.6,0.579,642200.1,642200.1,30011,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439733,1728542.00
03/13/2017 17:15,2,2.131,ACTIVE,215.09,357.38,60.007,1489439703,"201051344001203","219011344069620",31.11,11.70,0,319.21,413.29,67.2,62.9,0.566,630851.9,630851.9,30208,0,0,0,L,1122011218,0,124.04,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439734,1728543.00
03/13/2017 17:15,2,2.104,ACTIVE,213.06,361.59,59.965,1489439703,"274151322000054","219011344069620",29.60,18.30,0,329.73,391.64,63.0,58.9,0.429,869408.2,869408.2,29564,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439735,1728544.00
03/13/2017 17:15,2,2.229,ACTIVE,215.77,358.58,59.938,1489439703,"201051344000867","219011344069620",30.65,14.70,0,321.91,418.70,69.2,64.9,0.557,627541.3,627541.3,30170,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439737,1728545.00
03/13/2017 17:15,2,2.102,ACTIVE,215.09,358.28,59.965,1489439703,"201051344001093","219011344069620",31.13,10.70,0,319.21,410.58,66.3,62.1,0.517,629590.9,629590.9,30031,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439738,1728546.00
03/13/2017 17:15,2,2.203,ACTIVE,216.00,359.48,59.986,1489439703,"201051344000900","219011344069620",30.55,15.30,0,321.01,420.50,68.2,63.9,0.561,648505.0,648505.0,29518,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439739,1728547.00
03/13/2017 17:15,2,2.223,ACTIVE,216.22,362.79,59.917,1489439703,"201051344000648","219011344069620",30.75,13.30,0,320.41,421.70,69.2,64.9,0.566,638199.7,638199.7,29587,0,0,0,L,1122011218,0,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439740,1728548.00
03/13/2017 17:15,2,2.244,ACTIVE,216.00,359.48,59.975,1489439703,"201051344000569","219011344069620",30.16,14.30,0,320.11,420.80,68.6,64.3,0.552,650483.0,650483.0,29501,0,0,0,L,1122011218,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439741,1728549.00
03/13/2017 17:15,2,2.221,ACTIVE,216.22,360.08,59.981,1489439703,"201051344000983","219011344069620",30.69,14.00,0,319.51,421.10,69.0,64.6,0.583,641380.1,641380.1,29691,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439741,1728550.00
03/13/2017 17:15,2,2.197,ACTIVE,216.45,360.69,59.928,1489439703,"201051344001158","219011344069620",30.73,10.30,0,323.72,421.10,68.4,64.1,0.566,627695.6,627695.6,30044,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439742,1728551.00
03/13/2017 17:15,2,2.205,ACTIVE,216.45,360.69,60.028,1489439703,"201051344000576","219011344069620",30.30,15.50,0,321.61,420.80,67.6,63.3,0.566,641320.2,641320.2,29568,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439743,1728552.00
03/13/2017 17:15,2,2.039,ACTIVE,213.06,357.08,59.981,1489439703,"274151322000087","219011344069620",30.42,23.80,0,328.52,391.04,62.8,58.7,0.442,840853.4,840853.4,29924,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489439744,1728553.00
03/13/2017 17:30,2,1.955,ACTIVE,216.00,357.98,59.907,1489440603,"201051344000645","219011344069620",31.63,12.00,0,320.71,399.76,62.7,58.6,0.508,640515.6,640515.6,29609,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440605,1728554.00
03/13/2017 17:30,2,1.785,ACTIVE,213.29,356.48,59.959,1489440603,"274151322000085","219011344069620",31.03,11.30,0,330.03,380.22,56.0,52.2,0.376,867165.2,867165.2,29622,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440606,1728555.00
03/13/2017 17:30,2,1.928,ACTIVE,215.77,360.99,59.954,1489440603,"201051344000633","219011344069620",32.16,8.00,0,321.91,403.07,62.8,58.7,0.526,627068.0,627068.0,30146,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440607,1728556.00
03/13/2017 17:30,2,1.932,ACTIVE,215.77,361.29,59.917,1489440603,"201051344000469","219011344069620",31.97,6.30,0,318.30,399.46,62.6,58.5,0.513,629663.7,629663.7,30108,0,0,0,L,1122011218,0,122.46,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440608,1728557.00
03/13/2017 17:30,2,1.832,ACTIVE,214.19,361.89,59.959,1489440603,"201051344000646","219011344069620",32.22,3.70,0,318.61,404.27,59.8,55.7,0.491,624162.6,624162.6,30011,0,0,0,L,1122011218,0,123.36,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440608,1728558.00
03/13/2017 17:30,2,1.828,ACTIVE,212.83,361.59,60.007,1489440603,"274151322000052","219011344069620",31.99,10.30,0,327.92,389.24,59.2,55.2,0.402,897275.7,897275.7,29392,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440609,1728559.00
03/13/2017 17:30,2,1.902,ACTIVE,214.87,361.89,59.959,1489440603,"201051344000585","219011344069620",32.16,5.50,0,322.21,405.47,62.1,58.0,0.504,634461.9,634461.9,30170,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440610,1728560.00
03/13/2017 17:30,2,1.791,ACTIVE,214.41,363.69,59.965,1489440603,"201051344001230","219011344069620",32.46,5.00,0,319.81,401.26,58.9,54.9,0.473,628394.1,628394.1,29884,0,0,0,L,1122011218,0,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440611,1728561.00
03/13/2017 17:30,2,1.820,ACTIVE,215.09,363.39,59.959,1489440603,"201051344000582","219011344069620",32.48,8.50,0,320.71,403.07,59.9,55.9,0.468,618517.7,618517.7,30084,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440612,1728562.00
03/13/2017 17:30,2,1.832,ACTIVE,214.19,366.40,59.975,1489440603,"201051344000955","219011344069620",32.78,6.30,0,319.81,406.97,60.9,56.8,0.495,636412.8,636412.8,29971,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440613,1728563.00
03/13/2017 17:30,2,1.240,ALERT,213.06,443.94,59.949,1489440603,"274151322000094","219011344069620",41.47,9.30,0,396.15,514.88,52.5,48.7,0.358,733072.0,733072.0,30611,0,0,0,L,1151911521,0,122.23,123.36,0001,5,0,0,0,0,0,0,126,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440615,1728564.00
03/13/2017 17:30,2,1.945,ACTIVE,216.00,365.19,59.949,1489440603,"201051344000579","219011344069620",32.40,6.70,0,323.41,403.07,63.9,59.8,0.521,647168.8,647168.8,29938,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440616,1728565.00
03/13/2017 17:30,2,1.877,ACTIVE,214.41,360.99,59.944,1489440603,"201051344000890","219011344069620",32.18,6.00,0,322.51,403.97,61.2,57.1,0.477,630270.8,630270.8,30095,0,0,0,L,1122011218,0,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440617,1728566.00
03/13/2017 17:30,2,1.859,ACTIVE,214.64,362.79,59.991,1489440603,"201051344000438","219011344069620",32.46,6.30,0,326.72,407.87,61.1,57.0,0.491,633215.9,633215.9,30059,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440618,1728567.00
03/13/2017 17:30,2,1.855,ACTIVE,214.64,350.47,59.991,1489440603,"201051344000417","219011344069620",21.31,3.70,0,321.01,390.44,40.1,36.8,0.318,608000.1,608000.1,30360,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440619,1728568.00
03/13/2017 17:30,2,1.818,ACTIVE,212.83,350.47,59.891,1489440603,"274151322000083","219011344069620",31.85,11.30,0,332.73,388.34,58.6,54.7,0.411,888266.8,888266.8,29448,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440619,1728569.00
03/13/2017 17:30,2,1.904,ACTIVE,213.74,371.21,59.944,1489440603,"274151322000076","219011344069620",32.92,11.00,0,331.83,399.76,63.4,59.2,0.438,946417.8,946417.8,29554,0,0,0,L,1151911521,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440620,1728570.00
03/13/2017 17:30,2,1.908,ACTIVE,215.54,361.29,59.938,1489440603,"201051344000868","219011344069620",32.16,7.70,0,317.70,399.76,62.1,58.1,0.495,628355.7,628355.7,30139,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440621,1728571.00
03/13/2017 17:30,2,1.910,ACTIVE,212.61,358.28,59.970,1489440603,"274151322000095","219011344069620",32.44,11.30,0,334.54,396.15,62.7,58.6,0.424,937420.9,937420.9,29673,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440622,1728572.00
03/13/2017 17:30,2,1.939,ACTIVE,215.77,354.37,59.949,1489440603,"201051344000988","219011344069620",20.97,6.30,0,324.62,397.66,41.2,37.9,0.331,582537.0,582537.0,30171,0,0,0,L,1122011218,0,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440623,1728573.00
03/13/2017 17:30,2,1.877,ACTIVE,214.64,361.59,59.944,1489440603,"201051344001025","219011344069620",32.30,6.00,0,324.02,404.57,61.5,57.4,0.482,632095.1,632095.1,30259,0,0,0,L,1122011218,0,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440624,1728574.00
03/13/2017 17:30,2,1.963,ACTIVE,215.77,357.98,60.002,1489440603,"201051344000458","219011344069620",31.81,10.30,0,319.51,399.76,63.3,59.2,0.526,640464.9,640464.9,29764,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440625,1728575.00
03/13/2017 17:30,2,1.955,ACTIVE,216.45,359.18,59.954,1489440603,"201051344000853","219011344069620",31.81,9.00,0,323.11,402.77,63.0,58.9,0.508,640688.7,640688.7,29607,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440626,1728576.00
03/13/2017 17:30,2,1.824,ACTIVE,214.64,366.10,59.938,1489440603,"201051344000685","219011344069620",32.70,5.50,0,326.12,405.77,60.4,56.4,0.495,633444.0,633444.0,29942,0,0,0,L,1122011218,0,123.81,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440627,1728577.00
03/13/2017 17:30,2,1.854,ACTIVE,215.09,358.28,59.949,1489440603,"201051344000917","219011344069620",31.95,8.00,0,324.02,403.07,60.0,55.9,0.486,629940.7,629940.7,29938,0,0,0,L,1122011218,0,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440627,1728578.00
03/13/2017 17:30,2,1.844,ACTIVE,214.87,360.08,59.938,1489440603,"201051344001145","219011344069620",32.10,5.50,0,325.52,404.87,60.0,56.0,0.486,637901.7,637901.7,29779,0,0,0,L,1122011218,0,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440628,1728579.00
03/13/2017 17:30,2,1.891,ACTIVE,215.09,359.48,60.007,1489440603,"201051344000651","219011344069620",32.01,7.70,0,325.22,404.27,61.3,57.2,0.491,626440.7,626440.7,30141,0,0,0,L,1122011218,0,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440629,1728580.00
03/13/2017 17:30,2,1.742,ACTIVE,212.83,351.67,59.954,1489440603,"274151322000088","219011344069620",31.85,10.70,0,330.33,385.03,56.2,52.3,0.367,850860.1,850860.1,29665,0,0,0,L,1151911521,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440630,1728581.00
03/13/2017 17:30,2,0.281,ALERT,213.74,501.95,59.944,1489440603,"274151322000068","219011344069620",48.39,9.00,0,388.04,515.48,13.9,11.5,0.062,733347.7,733347.7,30538,0,0,0,L,1151911521,0,122.91,123.36,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440632,1728582.00
03/13/2017 17:30,2,1.848,ACTIVE,214.64,360.38,59.944,1489440603,"201051344001135","219011344069620",32.14,6.70,0,327.92,404.57,60.2,56.1,0.495,622406.0,622406.0,30160,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440633,1728583.00
03/13/2017 17:30,2,1.947,ACTIVE,215.09,363.69,59.949,1489440603,"201051344000594","219011344069620",32.40,7.00,0,326.12,408.48,63.9,59.8,0.508,642218.7,642218.7,30012,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440634,1728584.00
03/13/2017 17:30,2,1.820,ACTIVE,215.09,362.19,59.864,1489440603,"201051344001203","219011344069620",32.36,7.00,0,319.51,401.56,59.6,55.6,0.491,630869.3,630869.3,30209,0,0,0,L,1122011218,0,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440635,1728585.00
03/13/2017 17:30,2,1.795,ACTIVE,213.06,360.08,59.949,1489440603,"274151322000054","219011344069620",31.39,11.70,0,329.13,380.82,57.0,53.1,0.389,869424.5,869424.5,29565,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440636,1728586.00
03/13/2017 17:30,2,1.914,ACTIVE,215.77,360.08,59.996,1489440603,"201051344000867","219011344069620",32.10,10.30,0,321.31,397.66,62.3,58.2,0.495,627559.3,627559.3,30171,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440637,1728587.00
03/13/2017 17:30,2,1.830,ACTIVE,214.87,360.99,59.996,1489440603,"201051344001093","219011344069620",32.22,6.70,0,322.81,401.56,59.8,55.8,0.455,629608.0,629608.0,30032,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440638,1728588.00
03/13/2017 17:30,2,1.906,ACTIVE,215.77,358.88,59.886,1489440603,"201051344000900","219011344069620",31.81,10.30,0,320.41,400.06,61.4,57.4,0.504,648522.9,648522.9,29519,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440639,1728589.00
03/13/2017 17:30,2,1.914,ACTIVE,215.77,363.09,59.922,1489440603,"201051344000648","219011344069620",32.36,8.50,0,319.81,404.27,62.8,58.7,0.504,638217.8,638217.8,29588,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440639,1728590.00
03/13/2017 17:30,2,1.945,ACTIVE,215.77,359.78,59.944,1489440603,"201051344000569","219011344069620",31.91,9.70,0,320.41,398.86,62.8,58.7,0.513,650501.1,650501.1,29502,0,0,0,L,1122011218,0,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440640,1728591.00
03/13/2017 17:30,2,1.938,ACTIVE,216.00,359.78,59.975,1489440603,"201051344000983","219011344069620",31.91,9.30,0,320.71,399.46,62.6,58.5,0.526,641398.3,641398.3,29692,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440641,1728592.00
03/13/2017 17:30,2,1.938,ACTIVE,216.00,358.28,59.938,1489440603,"201051344001158","219011344069620",31.75,6.00,0,318.61,399.76,62.3,58.2,0.508,627713.6,627713.6,30045,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440642,1728593.00
03/13/2017 17:30,2,1.938,ACTIVE,216.22,359.78,59.891,1489440603,"201051344000576","219011344069620",31.77,11.00,0,321.31,400.06,62.3,58.2,0.491,641338.1,641338.1,29569,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440643,1728594.00
03/13/2017 17:30,2,1.773,ACTIVE,213.06,359.78,59.944,1489440603,"274151322000087","219011344069620",31.81,16.00,0,331.53,383.83,57.1,53.2,0.384,840869.8,840869.8,29925,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489440644,1728595.00
03/13/2017 17:45,2,4.473,ACTIVE,217.80,357.98,59.949,1489441503,"201051344000645","219011344069620",31.39,12.70,0,337.24,405.47,142.3,135.4,0.654,640548.8,640548.8,29610,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441504,1728596.00
03/13/2017 17:45,2,4.037,ACTIVE,213.29,344.15,59.981,1489441503,"274151322000085","219011344069620",30.81,14.00,0,333.93,382.03,125.9,119.6,0.473,867194.2,867194.2,29623,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441505,1728597.00
03/13/2017 17:45,2,4.389,ACTIVE,217.35,360.69,59.959,1489441503,"201051344000633","219011344069620",31.89,9.30,0,338.44,409.98,141.7,134.9,0.667,627101.0,627101.0,30147,0,0,0,L,1122011218,0,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441506,1728598.00
03/13/2017 17:45,2,4.379,ACTIVE,218.03,357.98,59.944,1489441503,"201051344000469","219011344069620",31.59,8.50,0,336.94,407.57,140.1,133.3,0.650,629696.4,629696.4,30109,0,0,0,L,1122011218,0,123.36,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441507,1728599.00
03/13/2017 17:45,2,4.045,ACTIVE,215.54,362.49,59.917,1489441503,"201051344000646","219011344069620",32.42,6.30,0,337.54,407.57,132.8,126.2,0.619,624193.4,624193.4,30012,0,0,0,L,1122011218,0,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441508,1728600.00
03/13/2017 17:45,2,4.072,ACTIVE,212.83,354.97,59.928,1489441503,"274151322000052","219011344069620",31.87,13.00,0,338.44,394.35,131.4,124.9,0.508,897305.9,897305.9,29393,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441509,1728601.00
03/13/2017 17:45,2,4.314,ACTIVE,216.45,358.58,59.996,1489441503,"201051344000585","219011344069620",32.01,6.70,0,339.34,410.88,139.9,133.1,0.636,634494.4,634494.4,30171,0,0,0,L,1122011218,0,123.81,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441510,1728602.00
03/13/2017 17:45,2,4.012,ACTIVE,215.54,360.38,59.922,1489441503,"201051344001230","219011344069620",32.34,6.70,0,338.74,407.27,131.3,124.8,0.601,628424.6,628424.6,29885,0,0,0,L,1122011218,0,124.04,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441511,1728603.00
03/13/2017 17:45,2,4.152,ACTIVE,216.67,358.28,59.949,1489441503,"201051344000582","219011344069620",31.91,10.00,0,338.44,409.08,134.2,127.6,0.601,618548.8,618548.8,30085,0,0,0,L,1122011218,0,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441511,1728604.00
03/13/2017 17:45,2,4.014,ACTIVE,215.54,362.19,59.949,1489441503,"201051344000955","219011344069620",32.44,9.00,0,340.85,409.08,131.8,125.3,0.610,636443.6,636443.6,29972,0,0,0,L,1122011218,0,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441512,1728605.00
03/13/2017 17:45,2,0.299,ALERT,213.06,502.55,59.959,1489441503,"274151322000094","219011344069620",48.86,8.50,0,388.34,521.49,14.8,12.3,0.075,733077.5,733077.5,30613,0,0,0,L,1151911521,0,122.01,123.14,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441514,1728606.00
03/13/2017 17:45,2,4.369,ACTIVE,218.03,360.38,59.954,1489441503,"201051344000579","219011344069620",32.22,8.00,0,339.65,410.88,142.6,135.7,0.663,647202.2,647202.2,29939,0,0,0,L,1122011218,0,123.81,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441515,1728607.00
03/13/2017 17:45,2,4.115,ACTIVE,215.54,358.58,59.959,1489441503,"201051344000890","219011344069620",32.12,7.30,0,337.24,406.37,133.9,127.3,0.601,630302.1,630302.1,30096,0,0,0,L,1122011218,0,124.04,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441516,1728608.00
03/13/2017 17:45,2,4.070,ACTIVE,216.00,362.79,59.959,1489441503,"201051344000438","219011344069620",32.50,8.00,0,343.55,412.08,134.0,127.4,0.610,633247.2,633247.2,30060,0,0,0,L,1122011218,0,124.27,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441517,1728609.00
03/13/2017 17:45,2,4.119,ACTIVE,216.00,349.86,59.965,1489441503,"201051344000417","219011344069620",20.73,6.00,0,318.91,390.74,86.6,81.6,0.393,608020.3,608020.3,30361,0,0,0,L,1122011218,0,123.81,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441518,1728610.00
03/13/2017 17:45,2,4.186,ACTIVE,212.61,360.69,59.965,1489441503,"274151322000083","219011344069620",31.49,14.00,0,336.94,393.15,133.5,127.0,0.526,888297.7,888297.7,29449,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441519,1728611.00
03/13/2017 17:45,2,4.324,ACTIVE,213.74,372.71,59.949,1489441503,"274151322000076","219011344069620",32.58,14.30,0,344.15,402.16,142.8,135.9,0.566,946451.0,946451.0,29555,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441520,1728612.00
03/13/2017 17:45,2,4.373,ACTIVE,217.13,357.08,59.949,1489441503,"201051344000868","219011344069620",31.53,9.30,0,338.14,407.87,139.6,132.8,0.636,628388.8,628388.8,30140,0,0,0,L,1122011218,0,123.14,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441521,1728613.00
03/13/2017 17:45,2,4.475,ACTIVE,212.83,364.59,59.965,1489441503,"274151322000095","219011344069620",32.03,14.70,0,341.45,401.86,145.0,138.1,0.552,937454.6,937454.6,29674,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441522,1728614.00
03/13/2017 17:45,2,4.393,ACTIVE,217.80,355.58,59.954,1489441503,"201051344000988","219011344069620",20.87,7.30,0,319.81,397.96,92.8,87.7,0.424,582558.9,582558.9,30172,0,0,0,L,1122011218,0,123.59,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441523,1728615.00
03/13/2017 17:45,2,4.207,ACTIVE,216.22,358.88,59.959,1489441503,"201051344001025","219011344069620",32.10,7.00,0,338.44,409.08,136.8,130.1,0.619,632127.3,632127.3,30260,0,0,0,L,1122011218,0,124.04,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441524,1728616.00
03/13/2017 17:45,2,4.523,ACTIVE,218.03,358.28,59.981,1489441503,"201051344000458","219011344069620",31.33,12.00,0,337.54,406.37,143.5,136.6,0.676,640498.9,640498.9,29765,0,0,0,L,1122011218,0,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441525,1728617.00
03/13/2017 17:45,2,4.422,ACTIVE,218.48,359.18,59.954,1489441503,"201051344000853","219011344069620",31.79,10.70,0,335.14,406.97,142.3,135.5,0.650,640722.6,640722.6,29608,0,0,0,L,1122011218,0,124.27,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441526,1728618.00
03/13/2017 17:45,2,4.111,ACTIVE,215.54,362.79,59.965,1489441503,"201051344000685","219011344069620",32.42,6.70,0,340.55,408.48,135.1,128.5,0.636,633475.7,633475.7,29943,0,0,0,L,1122011218,0,124.49,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441527,1728619.00
03/13/2017 17:45,2,4.189,ACTIVE,216.45,358.58,59.954,1489441503,"201051344000917","219011344069620",32.05,10.30,0,337.84,409.68,136.0,129.3,0.623,629972.7,629972.7,29939,0,0,0,L,1122011218,0,124.04,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441528,1728620.00
03/13/2017 17:45,2,4.123,ACTIVE,215.77,363.39,59.996,1489441503,"201051344001145","219011344069620",32.52,7.30,0,338.74,410.28,135.8,129.2,0.623,637933.7,637933.7,29780,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441529,1728621.00
03/13/2017 17:45,2,4.215,ACTIVE,216.45,357.38,59.959,1489441503,"201051344000651","219011344069620",31.91,9.00,0,339.65,409.38,136.2,129.5,0.623,626472.9,626472.9,30142,0,0,0,L,1122011218,0,124.72,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441529,1728622.00
03/13/2017 17:45,2,3.951,ACTIVE,212.61,349.56,59.954,1489441503,"274151322000088","219011344069620",31.43,12.00,0,335.44,390.14,125.9,119.6,0.468,850889.7,850889.7,29666,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441530,1728623.00
03/13/2017 17:45,2,0.311,ALERT,213.74,502.25,59.944,1489441503,"274151322000068","219011344069620",49.08,9.00,0,384.13,518.18,15.6,13.2,0.071,733353.4,733353.4,30540,0,0,0,L,1151911521,0,122.68,123.36,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441532,1728624.00
03/13/2017 17:45,2,4.082,ACTIVE,216.00,359.78,59.954,1489441503,"201051344001135","219011344069620",32.18,9.00,0,339.34,407.57,133.1,126.5,0.614,622437.5,622437.5,30161,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441533,1728625.00
