ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 17:45,2,4.424,ACTIVE,216.45,359.48,59.954,1489441503,"201051344000594","219011344069620",32.03,9.00,0,338.44,414.79,143.5,136.6,0.654,642252.8,642252.8,30013,0,0,0,L,1122011218,0,123.14,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441534,1728626.00
03/13/2017 17:45,2,4.074,ACTIVE,216.45,357.98,59.944,1489441503,"201051344001203","219011344069620",32.05,9.00,0,338.14,407.57,132.3,125.8,0.619,630900.7,630900.7,30210,0,0,0,L,1122011218,0,124.72,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441535,1728627.00
03/13/2017 17:45,2,4.041,ACTIVE,212.83,355.28,59.954,1489441503,"274151322000054","219011344069620",31.01,14.00,0,333.93,387.74,126.8,120.5,0.486,869454.5,869454.5,29566,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441536,1728628.00
03/13/2017 17:45,2,4.348,ACTIVE,217.35,355.58,59.912,1489441503,"201051344000867","219011344069620",31.63,11.30,0,338.74,407.87,139.3,132.5,0.632,627592.7,627592.7,30172,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441537,1728629.00
03/13/2017 17:45,2,3.936,ACTIVE,216.22,360.69,59.944,1489441503,"201051344001093","219011344069620",32.32,8.00,0,339.04,410.28,128.8,122.4,0.575,629638.8,629638.8,30033,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441538,1728630.00
03/13/2017 17:45,2,4.379,ACTIVE,217.80,357.68,59.944,1489441503,"201051344000900","219011344069620",31.61,11.70,0,337.84,406.97,140.1,133.3,0.636,648556.5,648556.5,29520,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441539,1728631.00
03/13/2017 17:45,2,4.393,ACTIVE,217.58,359.18,59.944,1489441503,"201051344000648","219011344069620",31.53,10.30,0,339.04,409.08,140.3,133.5,0.636,638251.5,638251.5,29589,0,0,0,L,1122011218,0,123.14,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441540,1728632.00
03/13/2017 17:45,2,4.426,ACTIVE,217.80,358.28,59.944,1489441503,"201051344000569","219011344069620",31.33,11.70,0,337.54,406.37,140.4,133.6,0.645,650534.9,650534.9,29503,0,0,0,L,1122011218,0,123.14,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441540,1728633.00
03/13/2017 17:45,2,4.465,ACTIVE,217.80,357.98,59.949,1489441503,"201051344000983","219011344069620",31.39,11.00,0,337.54,406.67,141.9,135.0,0.685,641432.4,641432.4,29693,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441541,1728634.00
03/13/2017 17:45,2,4.330,ACTIVE,218.26,356.48,59.944,1489441503,"201051344001158","219011344069620",31.79,8.00,0,336.34,408.18,139.3,132.6,0.654,627747.1,627747.1,30046,0,0,0,L,1122011218,0,123.59,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441542,1728635.00
03/13/2017 17:45,2,4.391,ACTIVE,218.26,358.28,59.944,1489441503,"201051344000576","219011344069620",31.31,12.30,0,337.54,406.07,139.2,132.5,0.645,641371.7,641371.7,29570,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441543,1728636.00
03/13/2017 17:45,2,4.035,ACTIVE,213.29,346.56,59.959,1489441503,"274151322000087","219011344069620",31.49,19.00,0,334.84,390.14,128.6,122.2,0.491,840900.3,840900.3,29926,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489441544,1728637.00
03/13/2017 18:00,2,3.484,ACTIVE,216.90,356.18,59.991,1489442403,"201051344000645","219011344069620",32.07,11.00,0,318.91,395.25,113.1,107.3,0.504,640572.0,640572.0,29611,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442404,1728638.00
03/13/2017 18:00,2,3.150,ACTIVE,213.06,346.56,59.970,1489442403,"274151322000085","219011344069620",31.27,9.70,0,329.43,378.72,99.7,94.3,0.376,867214.4,867214.4,29624,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442405,1728639.00
03/13/2017 18:00,2,3.410,ACTIVE,216.45,360.99,59.970,1489442403,"201051344000633","219011344069620",32.60,7.30,0,319.21,400.66,112.7,106.8,0.535,627124.2,627124.2,30148,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442406,1728640.00
03/13/2017 18:00,2,3.414,ACTIVE,216.90,359.78,59.991,1489442403,"201051344000469","219011344069620",32.22,6.30,0,317.70,397.96,111.6,105.8,0.521,629719.3,629719.3,30110,0,0,0,L,1122011218,0,123.14,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442407,1728641.00
03/13/2017 18:00,2,3.170,ACTIVE,215.09,363.69,59.975,1489442403,"201051344000646","219011344069620",32.80,3.30,0,325.52,399.76,105.4,99.8,0.491,624214.9,624214.9,30013,0,0,0,L,1122011218,0,123.59,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442408,1728642.00
03/13/2017 18:00,2,3.107,ACTIVE,212.83,362.49,60.012,1489442403,"274151322000052","219011344069620",32.70,9.30,0,331.83,388.64,102.7,97.2,0.398,897327.1,897327.1,29394,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442409,1728643.00
03/13/2017 18:00,2,3.424,ACTIVE,216.00,367.60,59.991,1489442403,"201051344000585","219011344069620",33.08,5.50,0,321.61,400.96,114.7,108.8,0.530,634517.2,634517.2,30172,0,0,0,L,1122011218,0,123.36,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442410,1728644.00
03/13/2017 18:00,2,3.189,ACTIVE,214.87,365.80,59.996,1489442403,"201051344001230","219011344069620",33.06,5.00,0,324.92,399.46,106.7,101.0,0.486,628445.9,628445.9,29886,0,0,0,L,1122011218,0,123.59,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442411,1728645.00
03/13/2017 18:00,2,3.340,ACTIVE,216.00,361.29,59.991,1489442403,"201051344000582","219011344069620",32.48,8.00,0,319.51,401.26,109.9,104.1,0.495,618570.7,618570.7,30086,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442412,1728646.00
03/13/2017 18:00,2,3.154,ACTIVE,215.09,368.20,60.012,1489442403,"201051344000955","219011344069620",33.28,7.00,0,329.13,402.46,106.3,100.7,0.491,636465.0,636465.0,29973,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442412,1728647.00
03/13/2017 18:00,2,0.363,ALERT,213.06,502.55,60.002,1489442403,"274151322000094","219011344069620",49.40,7.70,0,392.25,514.88,18.3,15.7,0.097,733080.3,733080.3,30615,0,0,0,L,1151911521,0,122.01,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442414,1728648.00
03/13/2017 18:00,2,3.420,ACTIVE,217.13,363.39,60.007,1489442403,"201051344000579","219011344069620",32.76,6.70,0,324.02,402.16,113.4,107.5,0.526,647225.6,647225.6,29940,0,0,0,L,1122011218,0,123.59,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442415,1728649.00
03/13/2017 18:00,2,3.189,ACTIVE,214.87,363.39,59.991,1489442403,"201051344000890","219011344069620",32.86,5.50,0,324.62,401.86,106.1,100.5,0.473,630324.0,630324.0,30097,0,0,0,L,1122011218,0,123.59,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442416,1728650.00
03/13/2017 18:00,2,3.092,ACTIVE,215.54,364.89,60.007,1489442403,"201051344000438","219011344069620",33.00,6.30,0,328.52,403.67,103.3,97.8,0.468,633269.0,633269.0,30061,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442417,1728651.00
03/13/2017 18:00,2,3.066,ACTIVE,215.32,357.08,60.034,1489442403,"201051344000417","219011344069620",21.45,3.30,0,318.00,389.54,66.6,62.4,0.548,608034.3,608034.3,30362,0,0,0,L,1122011218,0,123.36,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442418,1728652.00
03/13/2017 18:00,2,3.076,ACTIVE,213.06,367.60,59.991,1489442403,"274151322000083","219011344069620",32.54,11.30,0,333.03,386.83,101.5,96.0,0.398,888319.2,888319.2,29450,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442419,1728653.00
03/13/2017 18:00,2,3.188,ACTIVE,213.96,369.40,60.023,1489442403,"274151322000076","219011344069620",33.46,10.70,0,333.93,393.15,108.0,102.3,0.411,946473.9,946473.9,29556,0,0,0,L,1151911521,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442420,1728654.00
03/13/2017 18:00,2,3.348,ACTIVE,216.00,355.58,59.991,1489442403,"201051344000868","219011344069620",31.95,7.30,0,318.30,394.65,108.3,102.6,0.495,628411.5,628411.5,30141,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442421,1728655.00
03/13/2017 18:00,2,3.367,ACTIVE,212.83,359.78,60.012,1489442403,"274151322000095","219011344069620",33.02,12.00,0,331.83,391.04,112.6,106.7,0.420,937477.9,937477.9,29675,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442421,1728656.00
03/13/2017 18:00,2,3.473,ACTIVE,216.67,361.59,60.007,1489442403,"201051344000988","219011344069620",21.23,6.00,0,318.61,397.35,74.7,70.1,0.605,582573.8,582573.8,30173,0,0,0,L,1122011218,0,123.14,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442422,1728657.00
03/13/2017 18:00,2,3.332,ACTIVE,215.54,364.89,59.991,1489442403,"201051344001025","219011344069620",32.94,5.50,0,321.61,399.16,111.2,105.4,0.499,632149.5,632149.5,30261,0,0,0,L,1122011218,0,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442423,1728658.00
03/13/2017 18:00,2,3.535,ACTIVE,216.90,362.19,59.981,1489442403,"201051344000458","219011344069620",32.60,10.00,0,318.91,397.66,116.8,110.8,0.552,640522.3,640522.3,29766,0,0,0,L,1122011218,0,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442424,1728659.00
03/13/2017 18:00,2,3.564,ACTIVE,217.35,358.28,60.028,1489442403,"201051344000853","219011344069620",32.14,8.00,0,322.51,399.16,116.1,110.1,0.526,640745.8,640745.8,29609,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442425,1728660.00
03/13/2017 18:00,2,3.287,ACTIVE,215.32,366.40,59.954,1489442403,"201051344000685","219011344069620",33.02,6.00,0,324.32,400.06,109.9,104.1,0.513,633497.5,633497.5,29944,0,0,0,L,1122011218,0,124.27,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442426,1728661.00
03/13/2017 18:00,2,3.324,ACTIVE,216.00,367.30,60.012,1489442403,"201051344000917","219011344069620",33.12,8.50,0,324.32,400.66,111.6,105.8,0.517,629994.7,629994.7,29940,0,0,0,L,1122011218,0,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442427,1728662.00
03/13/2017 18:00,2,3.332,ACTIVE,215.32,364.89,59.991,1489442403,"201051344001145","219011344069620",32.98,6.30,0,324.02,401.56,111.2,105.4,0.508,637955.6,637955.6,29781,0,0,0,L,1122011218,0,123.59,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442428,1728663.00
03/13/2017 18:00,2,3.324,ACTIVE,216.00,366.40,59.986,1489442403,"201051344000651","219011344069620",33.14,7.30,0,320.11,399.16,111.5,105.7,0.504,626494.9,626494.9,30143,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442429,1728664.00
03/13/2017 18:00,2,3.107,ACTIVE,212.83,361.89,59.996,1489442403,"274151322000088","219011344069620",32.16,10.00,0,330.33,385.93,101.2,95.7,0.376,850909.8,850909.8,29667,0,0,0,L,1151911521,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442430,1728665.00
03/13/2017 18:00,2,0.391,ALERT,213.96,501.65,59.996,1489442403,"274151322000068","219011344069620",49.56,7.70,0,386.53,515.78,19.7,17.1,0.102,733356.5,733356.5,30542,0,0,0,L,1151911521,0,123.14,123.36,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442431,1728666.00
03/13/2017 18:00,2,3.229,ACTIVE,215.54,364.59,60.023,1489442403,"201051344001135","219011344069620",33.02,7.30,0,326.42,400.66,108.0,102.3,0.504,622459.1,622459.1,30162,0,0,0,L,1122011218,0,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442432,1728667.00
03/13/2017 18:00,2,3.438,ACTIVE,215.77,365.49,59.996,1489442403,"201051344000594","219011344069620",32.94,7.30,0,323.11,398.86,114.7,108.8,0.521,642276.1,642276.1,30014,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442433,1728668.00
03/13/2017 18:00,2,3.240,ACTIVE,215.77,360.69,59.996,1489442403,"201051344001203","219011344069620",32.56,6.70,0,320.11,398.26,106.9,101.3,0.499,630922.1,630922.1,30211,0,0,0,L,1122011218,0,124.27,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442434,1728669.00
03/13/2017 18:00,2,3.137,ACTIVE,212.83,350.77,59.991,1489442403,"274151322000054","219011344069620",32.12,11.70,0,328.22,383.23,102.0,96.5,0.384,869474.8,869474.8,29567,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442435,1728670.00
03/13/2017 18:00,2,3.367,ACTIVE,216.45,359.48,60.002,1489442403,"201051344000867","219011344069620",32.44,9.70,0,319.81,397.35,110.6,104.8,0.499,627615.3,627615.3,30173,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442436,1728671.00
03/13/2017 18:00,2,3.094,ACTIVE,215.54,363.39,60.002,1489442403,"201051344001093","219011344069620",32.84,6.30,0,324.32,397.96,102.9,97.4,0.455,629659.8,629659.8,30034,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442437,1728672.00
03/13/2017 18:00,2,3.295,ACTIVE,216.45,357.98,60.012,1489442403,"201051344000900","219011344069620",32.20,10.30,0,318.91,396.75,107.5,101.9,0.495,648579.2,648579.2,29521,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442438,1728673.00
03/13/2017 18:00,2,3.256,ACTIVE,216.45,358.28,59.965,1489442403,"201051344000648","219011344069620",32.30,8.00,0,318.91,397.96,106.5,100.9,0.482,638274.4,638274.4,29590,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442439,1728674.00
03/13/2017 18:00,2,3.160,ACTIVE,216.67,357.98,60.002,1489442403,"201051344000569","219011344069620",32.20,9.70,0,318.61,395.25,103.0,97.5,0.468,650557.8,650557.8,29504,0,0,0,L,1122011218,0,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442440,1728675.00
03/13/2017 18:00,2,3.082,ACTIVE,216.45,358.28,59.996,1489442403,"201051344000983","219011344069620",32.32,9.30,0,317.70,398.56,100.9,95.5,0.473,641455.5,641455.5,29694,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442441,1728676.00
03/13/2017 18:00,2,2.941,ACTIVE,216.45,356.78,59.970,1489442403,"201051344001158","219011344069620",32.30,6.00,0,318.00,397.96,96.2,90.9,0.442,627769.7,627769.7,30047,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442442,1728677.00
03/13/2017 18:00,2,2.758,ACTIVE,216.67,357.08,60.007,1489442403,"201051344000576","219011344069620",32.16,10.00,0,318.91,394.95,89.8,84.7,0.411,641394.3,641394.3,29571,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442443,1728678.00
03/13/2017 18:00,2,2.703,ACTIVE,212.83,354.97,59.991,1489442403,"274151322000087","219011344069620",32.22,16.30,0,329.13,383.53,88.1,83.1,0.309,840920.9,840920.9,29927,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489442444,1728679.00
03/13/2017 18:15,2,1.357,ACTIVE,214.87,358.58,59.938,1489443304,"201051344000645","219011344069620",32.38,7.00,0,322.21,386.53,44.6,41.1,0.358,640580.3,640580.3,29612,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443305,1728680.00
03/13/2017 18:15,2,1.127,ACTIVE,211.93,354.97,59.907,1489443304,"274151322000085","219011344069620",31.77,5.50,0,333.63,380.52,36.3,33.1,0.239,867221.2,867221.2,29625,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443306,1728681.00
03/13/2017 18:15,2,1.438,ACTIVE,214.64,361.89,59.944,1489443304,"201051344000633","219011344069620",32.60,3.30,0,326.42,391.04,47.5,44.0,0.384,627132.4,627132.4,30149,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443307,1728682.00
03/13/2017 18:15,2,1.539,ACTIVE,214.64,361.59,59.954,1489443304,"201051344000469","219011344069620",32.56,2.00,0,324.02,388.64,50.8,47.1,0.415,629727.5,629727.5,30111,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443307,1728683.00
03/13/2017 18:15,2,1.432,ACTIVE,213.29,366.70,59.944,1489443304,"201051344000646","219011344069620",33.10,0.00,0,331.83,397.05,48.1,44.5,0.393,624222.5,624222.5,30014,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443308,1728684.00
03/13/2017 18:15,2,1.369,ACTIVE,211.70,356.78,59.949,1489443304,"274151322000052","219011344069620",32.18,4.50,0,332.43,384.43,44.6,41.1,0.305,897334.2,897334.2,29395,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443309,1728685.00
03/13/2017 18:15,2,1.721,ACTIVE,213.74,367.30,59.981,1489443304,"201051344000585","219011344069620",32.86,1.50,0,328.82,393.15,57.4,53.5,0.464,634525.2,634525.2,30173,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443310,1728686.00
03/13/2017 18:15,2,1.545,ACTIVE,213.29,366.70,59.981,1489443304,"201051344001230","219011344069620",33.02,1.00,0,332.73,396.75,51.7,48.0,0.411,628453.3,628453.3,29887,0,0,0,L,1122011218,0,122.91,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443311,1728687.00
03/13/2017 18:15,2,1.725,ACTIVE,214.19,366.10,59.965,1489443304,"201051344000582","219011344069620",32.82,3.30,0,328.82,391.94,57.4,53.4,0.446,618578.4,618578.4,30087,0,0,0,L,1122011218,0,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443312,1728688.00
03/13/2017 18:15,2,1.750,ACTIVE,213.29,366.70,59.954,1489443304,"201051344000955","219011344069620",32.86,2.00,0,332.73,397.05,58.3,54.3,0.473,636472.7,636472.7,29974,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443313,1728689.00
03/13/2017 18:15,2,1.135,ALERT,211.93,452.66,59.949,1489443304,"274151322000094","219011344069620",42.32,5.00,0,334.84,513.98,48.7,45.1,0.323,733085.0,733085.0,30617,0,0,0,L,1151911521,0,121.33,122.91,0001,1,0,0,0,0,0,0,99,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443315,1728690.00
03/13/2017 18:15,2,2.100,ACTIVE,215.54,372.71,59.938,1489443304,"201051344000579","219011344069620",33.26,2.50,0,329.43,398.26,70.9,66.5,0.575,647233.9,647233.9,29941,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443316,1728691.00
03/13/2017 18:15,2,2.043,ACTIVE,213.51,370.00,59.954,1489443304,"201051344000890","219011344069620",33.06,2.00,0,331.23,395.25,68.5,64.2,0.539,630331.8,630331.8,30098,0,0,0,L,1122011218,0,122.91,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443317,1728692.00
03/13/2017 18:15,2,2.051,ACTIVE,213.96,374.21,59.944,1489443304,"201051344000438","219011344069620",33.42,1.50,0,332.13,400.66,69.5,65.1,0.552,633276.7,633276.7,30062,0,0,0,L,1122011218,0,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443317,1728693.00
03/13/2017 18:15,2,2.133,ACTIVE,213.96,351.67,59.975,1489443304,"201051344000417","219011344069620",21.67,0.00,0,335.14,385.03,46.8,43.3,0.376,608039.2,608039.2,30363,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443318,1728694.00
03/13/2017 18:15,2,2.043,ACTIVE,212.16,372.71,59.944,1489443304,"274151322000083","219011344069620",32.96,5.50,0,333.63,386.83,68.2,63.9,0.473,888326.1,888326.1,29451,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443319,1728695.00
03/13/2017 18:15,2,2.195,ACTIVE,212.83,380.52,59.938,1489443304,"274151322000076","219011344069620",33.40,5.00,0,334.54,395.85,74.3,69.8,0.508,946481.4,946481.4,29557,0,0,0,L,1151911521,0,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443320,1728696.00
03/13/2017 18:15,2,2.328,ACTIVE,214.87,370.30,59.928,1489443304,"201051344000868","219011344069620",32.74,3.70,0,325.22,399.16,77.2,72.6,0.628,628419.5,628419.5,30142,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443321,1728697.00
03/13/2017 18:15,2,2.350,ACTIVE,212.16,384.13,59.938,1489443304,"274151322000095","219011344069620",33.44,5.50,0,333.03,395.25,79.6,74.9,0.544,937485.3,937485.3,29676,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443322,1728698.00
03/13/2017 18:15,2,2.365,ACTIVE,215.54,356.18,59.975,1489443304,"201051344000988","219011344069620",21.57,2.50,0,335.74,394.95,51.7,48.0,0.420,582578.9,582578.9,30174,0,0,0,L,1122011218,0,122.46,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443323,1728699.00
03/13/2017 18:15,2,2.361,ACTIVE,214.19,372.11,59.991,1489443304,"201051344001025","219011344069620",33.02,1.50,0,329.43,405.47,79.0,74.3,0.632,632157.3,632157.3,30262,0,0,0,L,1122011218,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443324,1728700.00
03/13/2017 18:15,2,2.416,ACTIVE,215.54,358.58,60.002,1489443304,"201051344000458","219011344069620",32.62,5.00,0,321.61,404.87,79.9,75.2,0.376,640530.6,640530.6,29767,0,0,0,L,1122011218,0,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443325,1728701.00
03/13/2017 18:15,2,2.355,ACTIVE,216.22,371.51,59.944,1489443304,"201051344000853","219011344069620",32.86,3.70,0,325.22,408.18,78.4,73.8,0.663,640754.0,640754.0,29610,0,0,0,L,1122011218,0,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443326,1728702.00
03/13/2017 18:15,2,2.301,ACTIVE,214.19,373.91,59.965,1489443304,"201051344000685","219011344069620",33.18,1.00,0,329.73,403.37,77.4,72.8,0.641,633505.1,633505.1,29945,0,0,0,L,1122011218,0,123.59,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443327,1728703.00
03/13/2017 18:15,2,2.320,ACTIVE,214.41,376.31,59.944,1489443304,"201051344000917","219011344069620",33.26,3.70,0,327.32,406.97,78.2,73.5,0.636,630002.2,630002.2,29941,0,0,0,L,1122011218,0,122.91,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443328,1728704.00
03/13/2017 18:15,2,2.309,ACTIVE,213.96,373.31,59.891,1489443304,"201051344001145","219011344069620",33.16,0.50,0,329.73,406.37,77.5,72.9,0.632,637963.0,637963.0,29782,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443328,1728705.00
03/13/2017 18:15,2,2.289,ACTIVE,214.41,372.41,59.949,1489443304,"201051344000651","219011344069620",32.96,2.50,0,327.32,404.27,76.4,71.8,0.614,626502.6,626502.6,30144,0,0,0,L,1122011218,0,123.59,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443329,1728706.00
03/13/2017 18:15,2,2.035,ACTIVE,211.93,373.01,59.975,1489443304,"274151322000088","219011344069620",32.58,4.50,0,333.03,385.93,67.1,62.9,0.446,850916.2,850916.2,29668,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443330,1728707.00
03/13/2017 18:15,2,1.455,ACTIVE,213.06,467.99,59.954,1489443304,"274151322000068","219011344069620",43.77,6.00,0,431.92,507.36,65.6,61.4,0.429,733361.5,733361.5,30544,0,0,0,L,1151911521,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443331,1728708.00
03/13/2017 18:15,2,2.084,ACTIVE,213.96,376.62,59.886,1489443304,"201051344001135","219011344069620",33.58,2.00,0,331.83,406.37,70.9,66.5,0.588,622466.4,622466.4,30163,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443332,1728709.00
03/13/2017 18:15,2,2.199,ACTIVE,214.64,374.51,59.938,1489443304,"201051344000594","219011344069620",33.30,3.00,0,329.73,407.57,74.1,69.6,0.583,642284.2,642284.2,30015,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443333,1728710.00
03/13/2017 18:15,2,2.092,ACTIVE,214.19,371.51,59.965,1489443304,"201051344001203","219011344069620",33.10,2.50,0,328.82,405.47,70.0,65.7,0.588,630929.4,630929.4,30212,0,0,0,L,1122011218,0,123.59,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443334,1728711.00
03/13/2017 18:15,2,2.023,ACTIVE,212.38,363.99,59.965,1489443304,"274151322000054","219011344069620",32.58,5.50,0,333.03,386.83,66.8,62.6,0.455,869481.4,869481.4,29568,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443335,1728712.00
03/13/2017 18:15,2,2.143,ACTIVE,215.32,371.21,59.996,1489443304,"201051344000867","219011344069620",33.00,5.50,0,326.12,402.46,71.6,67.2,0.575,627623.1,627623.1,30174,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443336,1728713.00
03/13/2017 18:15,2,2.004,ACTIVE,214.19,374.21,59.922,1489443304,"201051344001093","219011344069620",33.42,2.50,0,331.83,402.16,67.8,63.5,0.521,629667.1,629667.1,30035,0,0,0,L,1122011218,0,122.91,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443337,1728714.00
03/13/2017 18:15,2,2.156,ACTIVE,215.32,370.90,59.981,1489443304,"201051344000900","219011344069620",32.94,6.00,0,326.12,406.37,72.0,67.6,0.592,648586.7,648586.7,29522,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443338,1728715.00
03/13/2017 18:15,2,2.221,ACTIVE,215.32,370.90,59.959,1489443304,"201051344000648","219011344069620",32.90,4.00,0,326.42,403.37,74.0,69.5,0.592,638282.4,638282.4,29591,0,0,0,L,1122011218,0,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443339,1728716.00
03/13/2017 18:15,2,2.281,ACTIVE,215.54,371.21,59.991,1489443304,"201051344000569","219011344069620",32.84,5.00,0,326.72,403.07,75.9,71.3,0.601,650565.7,650565.7,29505,0,0,0,L,1122011218,0,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443339,1728717.00
03/13/2017 18:15,2,2.322,ACTIVE,215.54,370.30,59.949,1489443304,"201051344000983","219011344069620",32.82,5.00,0,324.92,403.07,77.2,72.5,0.650,641463.3,641463.3,29695,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443340,1728718.00
03/13/2017 18:15,2,2.270,ACTIVE,215.77,371.21,59.986,1489443304,"201051344001158","219011344069620",32.88,1.50,0,325.52,403.67,75.6,71.0,0.628,627777.3,627777.3,30048,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443341,1728719.00
03/13/2017 18:15,2,2.301,ACTIVE,216.00,375.11,60.023,1489443304,"201051344000576","219011344069620",33.24,6.30,0,326.12,406.07,77.4,72.8,0.601,641402.1,641402.1,29572,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443342,1728720.00
03/13/2017 18:15,2,2.102,ACTIVE,212.38,369.40,59.975,1489443304,"274151322000087","219011344069620",32.48,10.30,0,333.33,386.53,69.2,64.9,0.455,840927.4,840927.4,29928,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489443343,1728721.00
03/13/2017 18:30,2,1.996,ACTIVE,215.54,362.79,59.970,1489444203,"201051344000645","219011344069620",32.24,6.00,0,330.03,406.37,65.2,61.0,0.521,640598.2,640598.2,29613,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444204,1728722.00
03/13/2017 18:30,2,1.758,ACTIVE,212.38,359.18,59.975,1489444203,"274151322000085","219011344069620",31.91,4.00,0,336.64,389.84,56.8,52.9,0.380,867236.7,867236.7,29626,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444205,1728723.00
03/13/2017 18:30,2,1.975,ACTIVE,215.32,364.89,59.981,1489444203,"201051344000633","219011344069620",32.48,2.50,0,329.43,407.27,65.0,60.8,0.535,627150.3,627150.3,30150,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444206,1728724.00
03/13/2017 18:30,2,1.959,ACTIVE,215.09,364.59,60.034,1489444203,"201051344000469","219011344069620",32.40,1.00,0,328.22,406.07,64.3,60.1,0.530,629745.1,629745.1,30112,0,0,0,L,1122011218,0,122.01,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444207,1728725.00
03/13/2017 18:30,2,1.891,ACTIVE,213.74,365.49,60.012,1489444203,"201051344000646","219011344069620",32.54,0.00,0,335.14,405.77,62.3,58.2,0.513,624239.2,624239.2,30015,0,0,0,L,1122011218,0,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444208,1728726.00
03/13/2017 18:30,2,1.771,ACTIVE,211.93,365.49,59.959,1489444203,"274151322000052","219011344069620",32.38,3.70,0,342.35,392.85,58.0,54.1,0.389,897350.1,897350.1,29396,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444209,1728727.00
03/13/2017 18:30,2,2.051,ACTIVE,214.19,370.90,59.981,1489444203,"201051344000585","219011344069620",32.98,1.00,0,329.13,405.47,68.5,64.2,0.557,634543.6,634543.6,30174,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444210,1728728.00
03/13/2017 18:30,2,1.834,ACTIVE,213.74,368.50,59.996,1489444203,"201051344001230","219011344069620",33.00,1.00,0,336.04,405.77,61.3,57.2,0.491,628469.8,628469.8,29888,0,0,0,L,1122011218,0,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444210,1728729.00
03/13/2017 18:30,2,1.932,ACTIVE,214.41,368.80,59.991,1489444203,"201051344000582","219011344069620",32.84,3.00,0,329.13,405.17,64.2,60.1,0.499,618595.7,618595.7,30088,0,0,0,L,1122011218,0,123.14,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444211,1728730.00
03/13/2017 18:30,2,1.834,ACTIVE,213.51,369.40,59.981,1489444203,"201051344000955","219011344069620",33.02,2.00,0,337.84,407.27,61.4,57.3,0.499,636489.2,636489.2,29975,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444212,1728731.00
03/13/2017 18:30,2,1.227,ACTIVE,211.93,450.26,59.959,1489444203,"274151322000094","219011344069620",42.50,4.50,0,434.02,493.54,52.9,49.1,0.354,733099.3,733099.3,30619,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444213,1728732.00
03/13/2017 18:30,2,1.979,ACTIVE,215.32,368.50,59.907,1489444203,"201051344000579","219011344069620",32.88,2.00,0,332.43,409.08,65.9,61.7,0.535,647252.0,647252.0,29942,0,0,0,L,1122011218,0,122.46,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444214,1728733.00
03/13/2017 18:30,2,1.943,ACTIVE,213.74,364.59,60.012,1489444203,"201051344000890","219011344069620",32.56,1.50,0,331.53,405.17,64.1,59.9,0.504,630349.0,630349.0,30099,0,0,0,L,1122011218,0,122.91,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444215,1728734.00
03/13/2017 18:30,2,1.889,ACTIVE,214.19,368.20,59.981,1489444203,"201051344000438","219011344069620",33.00,1.50,0,332.13,406.97,63.1,59.0,0.504,633293.7,633293.7,30063,0,0,0,L,1122011218,0,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444216,1728735.00
03/13/2017 18:30,2,1.930,ACTIVE,214.19,349.56,60.018,1489444203,"201051344000417","219011344069620",21.27,0.00,0,334.24,375.41,41.6,38.2,0.336,608050.2,608050.2,30364,0,0,0,L,1122011218,0,122.91,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444217,1728736.00
03/13/2017 18:30,2,1.828,ACTIVE,211.93,368.80,59.981,1489444203,"274151322000083","219011344069620",32.50,4.50,0,341.75,392.25,60.1,56.1,0.424,888342.5,888342.5,29452,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444218,1728737.00
03/13/2017 18:30,2,1.889,ACTIVE,212.83,364.59,59.975,1489444203,"274151322000076","219011344069620",33.20,5.00,0,345.96,399.76,63.5,59.4,0.442,946498.8,946498.8,29558,0,0,0,L,1151911521,0,122.01,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444219,1728738.00
03/13/2017 18:30,2,1.939,ACTIVE,214.64,362.79,60.007,1489444203,"201051344000868","219011344069620",32.26,3.00,0,327.92,401.56,63.4,59.3,0.513,628437.0,628437.0,30143,0,0,0,L,1122011218,0,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444220,1728739.00
03/13/2017 18:30,2,1.973,ACTIVE,212.16,364.29,59.975,1489444203,"274151322000095","219011344069620",33.06,5.50,0,346.56,394.95,66.0,61.8,0.438,937503.3,937503.3,29677,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444221,1728740.00
03/13/2017 18:30,2,1.992,ACTIVE,215.09,353.17,59.981,1489444203,"201051344000988","219011344069620",21.23,1.00,0,336.94,380.52,42.9,39.4,0.340,582590.5,582590.5,30175,0,0,0,L,1122011218,0,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444222,1728741.00
03/13/2017 18:30,2,1.988,ACTIVE,213.96,367.60,59.981,1489444203,"201051344001025","219011344069620",32.78,1.00,0,331.83,405.47,66.0,61.8,0.521,632175.1,632175.1,30263,0,0,0,L,1122011218,0,122.68,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444223,1728742.00
03/13/2017 18:30,2,2.059,ACTIVE,215.09,362.19,59.996,1489444203,"201051344000458","219011344069620",32.16,5.00,0,327.62,404.57,67.0,62.8,0.561,640549.0,640549.0,29768,0,0,0,L,1122011218,0,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444224,1728743.00
03/13/2017 18:30,2,2.018,ACTIVE,215.77,363.69,59.981,1489444203,"201051344000853","219011344069620",32.38,3.00,0,329.13,406.37,66.2,62.0,0.535,640772.2,640772.2,29611,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444225,1728744.00
03/13/2017 18:30,2,1.926,ACTIVE,214.19,368.50,59.949,1489444203,"201051344000685","219011344069620",32.88,1.50,0,330.93,405.47,64.2,60.0,0.526,633522.3,633522.3,29946,0,0,0,L,1122011218,0,123.59,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444225,1728745.00
03/13/2017 18:30,2,1.979,ACTIVE,214.41,366.10,59.917,1489444203,"201051344000917","219011344069620",32.62,3.70,0,330.33,407.57,65.3,61.1,0.530,630019.8,630019.8,29942,0,0,0,L,1122011218,0,122.91,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444226,1728746.00
03/13/2017 18:30,2,1.939,ACTIVE,214.19,369.10,59.959,1489444203,"201051344001145","219011344069620",32.94,0.50,0,330.33,404.87,64.7,60.5,0.526,637980.5,637980.5,29783,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444227,1728747.00
03/13/2017 18:30,2,1.982,ACTIVE,214.41,366.10,59.981,1489444203,"201051344000651","219011344069620",32.62,2.00,0,331.53,403.97,65.5,61.3,0.513,626520.2,626520.2,30145,0,0,0,L,1122011218,0,123.59,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444228,1728748.00
03/13/2017 18:30,2,1.678,ACTIVE,211.70,357.68,59.975,1489444203,"274151322000088","219011344069620",32.10,4.00,0,340.55,389.24,54.5,50.6,0.349,850931.2,850931.2,29669,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444229,1728749.00
03/13/2017 18:30,2,1.234,ACTIVE,213.06,460.17,59.970,1489444203,"274151322000068","219011344069620",43.22,6.00,0,437.63,495.04,53.9,50.1,0.362,733376.1,733376.1,30545,0,0,0,L,1151911521,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444230,1728750.00
03/13/2017 18:30,2,1.879,ACTIVE,213.96,368.80,59.965,1489444203,"201051344001135","219011344069620",32.96,1.50,0,331.23,405.47,62.8,58.7,0.513,622483.3,622483.3,30164,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444231,1728751.00
03/13/2017 18:30,2,1.988,ACTIVE,214.19,366.10,59.965,1489444203,"201051344000594","219011344069620",32.52,2.00,0,332.13,406.97,65.6,61.4,0.521,642302.2,642302.2,30016,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444232,1728752.00
03/13/2017 18:30,2,1.873,ACTIVE,214.41,366.70,59.965,1489444203,"201051344001203","219011344069620",32.74,2.00,0,331.53,404.57,62.2,58.1,0.513,630946.2,630946.2,30213,0,0,0,L,1122011218,0,123.59,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444233,1728753.00
03/13/2017 18:30,2,1.746,ACTIVE,212.16,357.68,59.965,1489444203,"274151322000054","219011344069620",32.16,4.50,0,339.04,392.25,56.8,52.9,0.384,869497.0,869497.0,29569,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444234,1728754.00
03/13/2017 18:30,2,1.914,ACTIVE,214.87,366.40,59.928,1489444203,"201051344000867","219011344069620",32.68,4.00,0,326.72,403.07,63.4,59.3,0.504,627640.6,627640.6,30175,0,0,0,L,1122011218,0,122.68,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444235,1728755.00
03/13/2017 18:30,2,1.820,ACTIVE,214.19,364.59,59.970,1489444203,"201051344001093","219011344069620",32.62,2.00,0,337.54,406.37,60.1,56.1,0.460,629683.4,629683.4,30036,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444236,1728756.00
03/13/2017 18:30,2,1.920,ACTIVE,214.87,363.69,59.981,1489444203,"201051344000900","219011344069620",32.30,5.00,0,325.22,403.97,62.9,58.8,0.513,648604.2,648604.2,29523,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444237,1728757.00
03/13/2017 18:30,2,1.969,ACTIVE,214.87,361.89,59.965,1489444203,"201051344000648","219011344069620",32.24,3.30,0,327.92,403.07,64.3,60.2,0.517,638300.2,638300.2,29592,0,0,0,L,1122011218,0,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444238,1728758.00
03/13/2017 18:30,2,1.979,ACTIVE,214.87,363.69,60.002,1489444203,"201051344000569","219011344069620",32.46,4.00,0,328.22,407.87,65.2,61.0,0.530,650583.7,650583.7,29506,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444239,1728759.00
03/13/2017 18:30,2,2.014,ACTIVE,215.09,363.09,59.938,1489444203,"201051344000983","219011344069620",32.28,3.70,0,326.72,403.37,65.9,61.7,0.557,641481.5,641481.5,29696,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444239,1728760.00
03/13/2017 18:30,2,1.932,ACTIVE,215.32,364.59,59.981,1489444203,"201051344001158","219011344069620",32.46,1.00,0,327.32,406.97,63.5,59.4,0.521,627794.9,627794.9,30049,0,0,0,L,1122011218,0,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444240,1728761.00
03/13/2017 18:30,2,1.941,ACTIVE,215.54,363.69,59.912,1489444203,"201051344000576","219011344069620",32.34,5.50,0,327.02,406.07,63.6,59.5,0.508,641419.7,641419.7,29573,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444241,1728762.00
03/13/2017 18:30,2,1.781,ACTIVE,212.16,363.39,59.970,1489444203,"274151322000087","219011344069620",31.97,9.00,0,339.04,391.34,57.8,53.8,0.376,840943.2,840943.2,29929,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489444242,1728763.00
03/13/2017 18:45,2,1.367,ACTIVE,214.87,356.48,59.970,1489445104,"201051344000645","219011344069620",32.10,4.50,0,339.95,392.85,44.5,41.0,0.349,640611.7,640611.7,29614,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445105,1728764.00
03/13/2017 18:45,2,1.182,ACTIVE,212.16,351.97,59.944,1489445104,"274151322000085","219011344069620",32.03,3.00,0,337.54,375.11,38.3,35.1,0.243,867248.4,867248.4,29627,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445106,1728765.00
03/13/2017 18:45,2,1.344,ACTIVE,214.87,362.49,59.965,1489445104,"201051344000633","219011344069620",32.72,1.50,0,342.35,394.95,44.6,41.1,0.354,627163.7,627163.7,30151,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445107,1728766.00
03/13/2017 18:45,2,1.342,ACTIVE,214.41,359.78,59.965,1489445104,"201051344000469","219011344069620",32.44,0.50,0,338.74,391.94,44.1,40.7,0.345,629758.4,629758.4,30113,0,0,0,L,1122011218,0,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445107,1728767.00
03/13/2017 18:45,2,1.305,ACTIVE,213.29,363.99,59.959,1489445104,"201051344000646","219011344069620",32.94,-1.00,0,341.75,394.35,43.5,40.1,0.345,624252.2,624252.2,30016,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445108,1728768.00
