ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 18:45,2,1.191,ACTIVE,211.93,361.59,59.928,1489445104,"274151322000052","219011344069620",32.66,2.50,0,343.25,380.22,39.4,36.1,0.256,897362.0,897362.0,29397,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445109,1728769.00
03/13/2017 18:45,2,1.477,ACTIVE,213.74,362.19,59.917,1489445104,"201051344000585","219011344069620",32.60,0.50,0,343.25,397.66,48.8,45.2,0.389,634558.0,634558.0,30175,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445110,1728770.00
03/13/2017 18:45,2,1.279,ACTIVE,213.29,359.78,59.959,1489445104,"201051344001230","219011344069620",32.54,0.00,0,343.85,394.05,42.2,38.8,0.336,628482.5,628482.5,29889,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445111,1728771.00
03/13/2017 18:45,2,1.371,ACTIVE,214.19,360.69,60.012,1489445104,"201051344000582","219011344069620",32.60,2.00,0,341.75,394.05,45.3,41.8,0.340,618609.1,618609.1,30089,0,0,0,L,1122011218,0,122.91,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445112,1728772.00
03/13/2017 18:45,2,1.281,ACTIVE,213.06,362.79,60.012,1489445104,"201051344000955","219011344069620",32.88,1.00,0,345.66,394.65,42.7,39.3,0.331,636502.0,636502.0,29976,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445113,1728773.00
03/13/2017 18:45,2,0.844,ACTIVE,211.70,445.45,59.959,1489445104,"274151322000094","219011344069620",41.61,3.70,0,431.92,490.83,35.6,32.5,0.239,733110.1,733110.1,30620,0,0,0,L,1151911521,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445114,1728774.00
03/13/2017 18:45,2,1.367,ACTIVE,214.41,363.99,59.970,1489445104,"201051344000579","219011344069620",32.96,1.00,0,344.45,397.05,45.7,42.2,0.362,647265.6,647265.6,29943,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445115,1728775.00
03/13/2017 18:45,2,1.352,ACTIVE,213.29,362.79,59.959,1489445104,"201051344000890","219011344069620",32.86,0.50,0,342.35,396.45,45.0,41.5,0.340,630362.4,630362.4,30100,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445116,1728776.00
03/13/2017 18:45,2,1.322,ACTIVE,213.51,363.99,59.959,1489445104,"201051344000438","219011344069620",33.00,0.50,0,346.56,395.85,44.2,40.7,0.340,633306.9,633306.9,30064,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445117,1728777.00
03/13/2017 18:45,2,1.367,ACTIVE,213.74,345.06,59.917,1489445104,"201051344000417","219011344069620",21.07,-1.00,0,334.24,367.30,29.2,26.3,0.217,608058.7,608058.7,30365,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445118,1728778.00
03/13/2017 18:45,2,1.254,ACTIVE,212.16,361.29,59.959,1489445104,"274151322000083","219011344069620",32.46,3.30,0,342.95,381.42,41.2,37.9,0.287,888355.0,888355.0,29453,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445119,1728779.00
03/13/2017 18:45,2,1.275,ACTIVE,212.61,369.40,59.959,1489445104,"274151322000076","219011344069620",33.14,3.30,0,350.17,388.94,42.9,39.5,0.292,946511.9,946511.9,29559,0,0,0,L,1151911521,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445119,1728780.00
03/13/2017 18:45,2,1.318,ACTIVE,213.96,357.08,59.975,1489445104,"201051344000868","219011344069620",32.26,2.50,0,339.04,390.44,43.1,39.7,0.336,628450.1,628450.1,30144,0,0,0,L,1122011218,0,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445120,1728781.00
03/13/2017 18:45,2,1.340,ACTIVE,212.16,364.29,59.959,1489445104,"274151322000095","219011344069620",33.14,3.30,0,348.36,388.34,45.0,41.5,0.296,937517.0,937517.0,29678,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445121,1728782.00
03/13/2017 18:45,2,1.369,ACTIVE,214.19,347.16,59.986,1489445104,"201051344000988","219011344069620",20.99,0.50,0,336.64,373.91,29.1,26.2,0.221,582599.1,582599.1,30176,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445122,1728783.00
03/13/2017 18:45,2,1.395,ACTIVE,213.51,361.89,59.965,1489445104,"201051344001025","219011344069620",32.76,-0.50,0,344.45,396.45,46.3,42.8,0.358,632188.9,632188.9,30264,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445123,1728784.00
03/13/2017 18:45,2,1.408,ACTIVE,214.19,359.78,59.996,1489445104,"201051344000458","219011344069620",32.52,4.00,0,340.85,395.25,46.4,42.9,0.371,640563.0,640563.0,29769,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445124,1728785.00
03/13/2017 18:45,2,1.389,ACTIVE,214.87,358.88,59.949,1489445104,"201051344000853","219011344069620",32.32,2.50,0,340.25,395.25,45.5,42.0,0.358,640785.9,640785.9,29612,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445125,1728786.00
03/13/2017 18:45,2,1.357,ACTIVE,213.74,360.69,59.922,1489445104,"201051344000685","219011344069620",32.56,0.50,0,343.55,394.65,44.8,41.3,0.358,633535.7,633535.7,29947,0,0,0,L,1122011218,0,123.36,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445126,1728787.00
03/13/2017 18:45,2,1.391,ACTIVE,213.74,360.08,59.965,1489445104,"201051344000917","219011344069620",32.44,2.50,0,342.05,394.95,45.8,42.2,0.362,630033.4,630033.4,29943,0,0,0,L,1122011218,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445127,1728788.00
03/13/2017 18:45,2,1.361,ACTIVE,213.74,361.59,59.954,1489445104,"201051344001145","219011344069620",32.66,0.00,0,344.76,395.25,45.1,41.6,0.354,637993.9,637993.9,29784,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445127,1728789.00
03/13/2017 18:45,2,1.387,ACTIVE,213.74,361.29,59.965,1489445104,"201051344000651","219011344069620",32.70,0.50,0,342.65,394.05,45.9,42.4,0.349,626533.9,626533.9,30146,0,0,0,L,1122011218,0,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445128,1728790.00
03/13/2017 18:45,2,1.115,ACTIVE,211.93,352.57,59.954,1489445104,"274151322000088","219011344069620",32.03,3.00,0,339.95,375.71,36.2,33.0,0.230,850942.3,850942.3,29670,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445129,1728791.00
03/13/2017 18:45,2,0.852,ACTIVE,212.61,452.36,59.954,1489445104,"274151322000068","219011344069620",42.96,5.00,0,434.63,489.93,37.0,33.8,0.234,733387.2,733387.2,30546,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445130,1728792.00
03/13/2017 18:45,2,1.330,ACTIVE,213.29,357.38,59.981,1489445104,"201051344001135","219011344069620",32.36,0.50,0,343.55,394.05,43.6,40.1,0.345,622496.4,622496.4,30165,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445131,1728793.00
03/13/2017 18:45,2,1.367,ACTIVE,213.74,357.68,59.965,1489445104,"201051344000594","219011344069620",32.18,1.00,0,342.35,395.25,44.5,41.1,0.345,642315.7,642315.7,30017,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445132,1728794.00
03/13/2017 18:45,2,1.291,ACTIVE,213.74,360.08,59.970,1489445104,"201051344001203","219011344069620",32.64,1.00,0,342.05,392.85,42.8,39.4,0.340,630959.1,630959.1,30214,0,0,0,L,1122011218,0,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445133,1728795.00
03/13/2017 18:45,2,1.172,ACTIVE,211.93,352.87,59.949,1489445104,"274151322000054","219011344069620",32.16,3.30,0,338.74,377.22,38.2,35.0,0.252,869508.7,869508.7,29570,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445134,1728796.00
03/13/2017 18:45,2,1.311,ACTIVE,214.41,357.98,59.959,1489445104,"201051344000867","219011344069620",32.36,3.00,0,339.34,390.44,43.0,39.6,0.336,627653.7,627653.7,30176,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445135,1728797.00
03/13/2017 18:45,2,1.256,ACTIVE,213.51,357.68,59.959,1489445104,"201051344001093","219011344069620",32.40,1.00,0,343.55,390.44,41.3,37.9,0.301,629695.8,629695.8,30037,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445136,1728798.00
03/13/2017 18:45,2,1.287,ACTIVE,214.19,357.38,60.007,1489445104,"201051344000900","219011344069620",32.26,4.00,0,338.74,392.55,42.1,38.7,0.336,648617.1,648617.1,29524,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445137,1728799.00
03/13/2017 18:45,2,1.342,ACTIVE,214.41,357.38,59.965,1489445104,"201051344000648","219011344069620",32.30,2.00,0,341.15,394.65,44.0,40.5,0.336,638313.4,638313.4,29593,0,0,0,L,1122011218,0,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445138,1728800.00
03/13/2017 18:45,2,1.365,ACTIVE,214.19,358.88,59.991,1489445104,"201051344000569","219011344069620",32.34,3.30,0,339.34,392.85,44.8,41.3,0.358,650597.2,650597.2,29507,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445139,1728801.00
03/13/2017 18:45,2,1.381,ACTIVE,214.19,357.98,59.959,1489445104,"201051344000983","219011344069620",32.26,2.50,0,340.25,393.75,45.2,41.7,0.371,641495.1,641495.1,29697,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445140,1728802.00
03/13/2017 18:45,2,1.311,ACTIVE,214.41,357.98,59.965,1489445104,"201051344001158","219011344069620",32.36,0.00,0,339.65,394.05,43.0,39.6,0.349,627807.9,627807.9,30050,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445141,1728803.00
03/13/2017 18:45,2,1.340,ACTIVE,214.64,353.17,59.954,1489445104,"201051344000576","219011344069620",31.75,4.00,0,339.34,394.35,43.1,39.7,0.327,641432.8,641432.8,29574,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445142,1728804.00
03/13/2017 18:45,2,1.215,ACTIVE,211.93,348.96,59.959,1489445104,"274151322000087","219011344069620",31.71,7.70,0,337.54,376.62,39.0,35.8,0.247,840955.1,840955.1,29930,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489445143,1728805.00
03/13/2017 19:00,2,0.793,ACTIVE,214.41,351.67,60.018,1489446003,"201051344000645","219011344069620",32.18,3.30,0,335.74,376.92,25.9,23.0,0.177,640619.6,640619.6,29615,0,0,0,L,1122011218,0,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446004,1728806.00
03/13/2017 19:00,2,0.334,ACTIVE,211.93,349.56,59.975,1489446003,"274151322000085","219011344069620",32.36,1.50,0,333.03,382.93,11.0,8.7,0.057,867253.3,867253.3,29628,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446005,1728807.00
03/13/2017 19:00,2,0.828,ACTIVE,214.64,349.86,59.986,1489446003,"201051344000633","219011344069620",31.91,0.50,0,335.14,382.33,26.8,23.9,0.190,627171.7,627171.7,30152,0,0,0,L,1122011218,0,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446006,1728808.00
03/13/2017 19:00,2,0.818,ACTIVE,214.19,356.78,59.991,1489446003,"201051344000469","219011344069620",32.52,0.00,0,334.54,379.32,27.0,24.1,0.194,629766.3,629766.3,30114,0,0,0,L,1122011218,0,121.55,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446007,1728809.00
03/13/2017 19:00,2,0.846,ACTIVE,213.29,357.08,59.986,1489446003,"201051344000646","219011344069620",32.60,-1.50,0,334.24,382.33,27.9,25.1,0.203,624260.2,624260.2,30017,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446008,1728810.00
03/13/2017 19:00,2,0.711,ACTIVE,211.48,351.37,59.975,1489446003,"274151322000052","219011344069620",32.46,1.00,0,329.43,370.60,23.5,20.7,0.141,897369.0,897369.0,29398,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446009,1728811.00
03/13/2017 19:00,2,0.961,ACTIVE,213.74,358.88,59.986,1489446003,"201051344000585","219011344069620",32.70,-0.50,0,333.93,384.43,31.9,28.9,0.239,634567.1,634567.1,30176,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446010,1728812.00
03/13/2017 19:00,2,0.793,ACTIVE,213.29,356.78,59.991,1489446003,"201051344001230","219011344069620",32.62,-1.00,0,332.73,380.22,26.3,23.5,0.186,628490.2,628490.2,29890,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446011,1728813.00
03/13/2017 19:00,2,0.877,ACTIVE,213.96,358.58,60.012,1489446003,"201051344000582","219011344069620",32.76,0.00,0,334.54,381.73,29.2,26.2,0.203,618617.5,618617.5,30090,0,0,0,L,1122011218,0,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446011,1728814.00
03/13/2017 19:00,2,0.826,ACTIVE,213.06,355.28,59.996,1489446003,"201051344000955","219011344069620",32.50,-0.50,0,332.73,381.42,27.2,24.4,0.190,636509.8,636509.8,29977,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446012,1728815.00
03/13/2017 19:00,2,0.480,ACTIVE,211.70,449.65,59.991,1489446003,"274151322000094","219011344069620",42.62,3.00,0,331.53,467.69,20.8,18.1,0.119,733116.3,733116.3,30621,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446013,1728816.00
03/13/2017 19:00,2,0.842,ACTIVE,214.19,359.48,59.996,1489446003,"201051344000579","219011344069620",32.96,0.00,0,335.14,383.83,28.1,25.2,0.190,647273.9,647273.9,29944,0,0,0,L,1122011218,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446014,1728817.00
03/13/2017 19:00,2,0.871,ACTIVE,213.29,356.78,59.981,1489446003,"201051344000890","219011344069620",32.66,-0.50,0,333.63,382.63,28.8,25.9,0.199,630370.7,630370.7,30101,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446015,1728818.00
03/13/2017 19:00,2,0.861,ACTIVE,213.74,355.88,59.991,1489446003,"201051344000438","219011344069620",32.54,-0.50,0,333.63,383.23,28.4,25.5,0.199,633315.0,633315.0,30065,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446016,1728819.00
03/13/2017 19:00,2,0.891,ACTIVE,213.74,341.45,59.986,1489446003,"201051344000417","219011344069620",20.95,-1.50,0,332.73,358.58,18.9,16.3,0.128,608064.0,608064.0,30366,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446017,1728820.00
03/13/2017 19:00,2,0.750,ACTIVE,211.70,351.97,59.986,1489446003,"274151322000083","219011344069620",32.38,2.00,0,330.03,371.21,24.6,21.9,0.155,888362.3,888362.3,29454,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446018,1728821.00
03/13/2017 19:00,2,0.746,ACTIVE,212.61,357.98,59.986,1489446003,"274151322000076","219011344069620",33.06,1.50,0,334.54,377.82,25.0,22.2,0.164,946519.5,946519.5,29560,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446019,1728822.00
03/13/2017 19:00,2,0.770,ACTIVE,213.74,353.17,59.996,1489446003,"201051344000868","219011344069620",32.30,1.00,0,333.63,375.71,25.2,22.4,0.177,628457.7,628457.7,30145,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446020,1728823.00
03/13/2017 19:00,2,0.803,ACTIVE,211.70,357.08,59.986,1489446003,"274151322000095","219011344069620",32.84,1.50,0,332.13,377.52,26.7,23.8,0.177,937525.0,937525.0,29679,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446021,1728824.00
03/13/2017 19:00,2,0.818,ACTIVE,213.96,343.25,59.996,1489446003,"201051344000988","219011344069620",20.99,0.00,0,333.63,361.29,17.4,14.9,0.133,582604.2,582604.2,30177,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446022,1728825.00
03/13/2017 19:00,2,0.904,ACTIVE,213.29,356.18,59.975,1489446003,"201051344001025","219011344069620",32.58,-1.50,0,333.63,382.63,29.9,26.9,0.217,632197.4,632197.4,30265,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446022,1728826.00
03/13/2017 19:00,2,0.869,ACTIVE,213.96,356.18,59.996,1489446003,"201051344000458","219011344069620",32.60,3.00,0,334.54,379.62,28.8,25.8,0.208,640571.3,640571.3,29770,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446023,1728827.00
03/13/2017 19:00,2,0.844,ACTIVE,214.64,356.78,59.996,1489446003,"201051344000853","219011344069620",32.64,1.00,0,336.04,380.52,27.9,25.0,0.203,640794.0,640794.0,29613,0,0,0,L,1122011218,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446024,1728828.00
03/13/2017 19:00,2,0.879,ACTIVE,213.74,352.87,59.986,1489446003,"201051344000685","219011344069620",32.20,-1.00,0,335.74,381.42,28.7,25.8,0.208,633543.9,633543.9,29948,0,0,0,L,1122011218,0,123.36,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446025,1728829.00
03/13/2017 19:00,2,0.889,ACTIVE,213.74,354.67,59.986,1489446003,"201051344000917","219011344069620",32.34,1.50,0,333.63,382.93,29.1,26.2,0.212,630041.8,630041.8,29944,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446026,1728830.00
03/13/2017 19:00,2,0.859,ACTIVE,213.74,358.58,60.002,1489446003,"201051344001145","219011344069620",32.82,-1.50,0,335.14,381.73,28.6,25.7,0.203,638002.3,638002.3,29785,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446027,1728831.00
03/13/2017 19:00,2,0.912,ACTIVE,213.74,352.27,59.965,1489446003,"201051344000651","219011344069620",32.12,-0.50,0,333.63,381.42,29.7,26.7,0.208,626542.4,626542.4,30147,0,0,0,L,1122011218,0,123.14,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446028,1728832.00
03/13/2017 19:00,2,0.535,ACTIVE,211.25,363.09,59.986,1489446003,"274151322000088","219011344069620",33.40,1.00,0,328.52,367.90,18.1,15.6,0.097,850948.6,850948.6,29671,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446029,1728833.00
03/13/2017 19:00,2,0.512,ACTIVE,212.61,445.45,59.986,1489446003,"274151322000068","219011344069620",42.30,4.00,0,331.83,476.10,22.0,19.3,0.133,733393.7,733393.7,30547,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446030,1728834.00
03/13/2017 19:00,2,0.842,ACTIVE,211.93,356.48,59.996,1489446003,"201051344001135","219011344069620",32.60,-0.50,0,334.24,380.22,27.9,25.0,0.208,622504.4,622504.4,30166,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446031,1728835.00
03/13/2017 19:00,2,0.816,ACTIVE,212.16,354.37,59.996,1489446003,"201051344000594","219011344069620",32.38,0.00,0,332.43,382.33,26.8,24.0,0.186,642323.8,642323.8,30018,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446032,1728836.00
03/13/2017 19:00,2,0.809,ACTIVE,212.83,354.37,59.991,1489446003,"201051344001203","219011344069620",32.50,-0.50,0,335.44,380.52,26.6,23.8,0.194,630966.9,630966.9,30215,0,0,0,L,1122011218,0,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446033,1728837.00
03/13/2017 19:00,2,0.379,ACTIVE,211.03,369.40,59.986,1489446003,"274151322000054","219011344069620",34.17,2.50,0,329.43,385.03,13.1,10.7,0.066,869512.8,869512.8,29571,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446033,1728838.00
03/13/2017 19:00,2,0.777,ACTIVE,213.51,350.17,59.981,1489446003,"201051344000867","219011344069620",32.08,2.50,0,334.24,377.22,25.3,22.5,0.172,627661.3,627661.3,30177,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446034,1728839.00
03/13/2017 19:00,2,0.783,ACTIVE,213.29,357.08,59.991,1489446003,"201051344001093","219011344069620",32.76,0.00,0,333.03,378.42,26.0,23.2,0.168,629703.3,629703.3,30038,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446035,1728840.00
03/13/2017 19:00,2,0.707,ACTIVE,213.74,354.07,60.018,1489446003,"201051344000900","219011344069620",32.38,3.30,0,335.44,376.31,23.2,20.5,0.177,648624.4,648624.4,29525,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446036,1728841.00
03/13/2017 19:00,2,0.793,ACTIVE,213.96,354.37,60.002,1489446003,"201051344000648","219011344069620",32.44,1.00,0,334.84,378.42,26.1,23.3,0.177,638321.3,638321.3,29594,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446037,1728842.00
03/13/2017 19:00,2,0.840,ACTIVE,213.96,355.28,59.996,1489446003,"201051344000569","219011344069620",32.54,2.50,0,334.24,379.62,27.7,24.8,0.199,650605.2,650605.2,29508,0,0,0,L,1122011218,0,121.33,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446038,1728843.00
03/13/2017 19:00,2,0.842,ACTIVE,213.96,354.67,60.007,1489446003,"201051344000983","219011344069620",32.40,1.50,0,335.74,379.32,27.7,24.8,0.208,641503.2,641503.2,29698,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446039,1728844.00
03/13/2017 19:00,2,0.793,ACTIVE,213.96,351.07,59.991,1489446003,"201051344001158","219011344069620",32.12,-1.00,0,336.94,378.42,25.9,23.0,0.190,627815.6,627815.6,30051,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446040,1728845.00
03/13/2017 19:00,2,0.789,ACTIVE,214.41,345.06,59.991,1489446003,"201051344000576","219011344069620",31.39,2.50,0,335.14,376.62,25.1,22.3,0.177,641440.5,641440.5,29575,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446041,1728846.00
03/13/2017 19:00,2,0.359,ACTIVE,211.93,374.51,59.981,1489446003,"274151322000087","219011344069620",34.77,6.30,0,332.43,380.82,12.7,10.4,0.053,840961.6,840961.6,29931,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446042,1728847.00
03/13/2017 19:15,2,0.398,ACTIVE,213.96,339.65,59.938,1489446903,"201051344000645","219011344069620",30.79,2.00,0,334.84,367.00,12.4,10.1,0.062,640623.8,640623.8,29616,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446904,1728848.00
03/13/2017 19:15,2,0.248,ACTIVE,211.93,336.34,59.928,1489446903,"274151322000085","219011344069620",30.12,0.50,0,332.73,358.28,7.6,5.4,0.035,867255.0,867255.0,29629,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446905,1728849.00
03/13/2017 19:15,2,0.410,ACTIVE,214.19,341.15,59.949,1489446903,"201051344000633","219011344069620",31.27,-1.00,0,334.24,368.20,13.1,10.7,0.066,627176.0,627176.0,30153,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446906,1728850.00
03/13/2017 19:15,2,0.436,ACTIVE,213.74,339.34,59.949,1489446903,"201051344000469","219011344069620",30.43,-1.50,0,332.73,373.01,13.5,11.1,0.066,629770.7,629770.7,30115,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446907,1728851.00
03/13/2017 19:15,2,0.432,ACTIVE,212.83,337.84,59.944,1489446903,"201051344000646","219011344069620",30.45,-2.50,0,332.13,373.91,13.4,11.0,0.066,624264.7,624264.7,30018,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446908,1728852.00
03/13/2017 19:15,2,0.326,ACTIVE,211.70,339.95,59.938,1489446903,"274151322000052","219011344069620",31.19,0.00,0,332.73,360.69,10.3,8.0,0.044,897372.6,897372.6,29399,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446909,1728853.00
03/13/2017 19:15,2,0.365,ACTIVE,213.06,357.38,59.928,1489446903,"201051344000585","219011344069620",33.16,-1.50,0,332.73,378.12,12.3,10.0,0.053,634572.1,634572.1,30177,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446910,1728854.00
03/13/2017 19:15,2,0.367,ACTIVE,212.83,345.36,59.949,1489446903,"201051344001230","219011344069620",31.89,-2.00,0,332.43,368.20,11.8,9.5,0.062,628494.3,628494.3,29891,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446911,1728855.00
03/13/2017 19:15,2,0.428,ACTIVE,213.51,339.04,59.928,1489446903,"201051344000582","219011344069620",31.05,-1.00,0,332.13,370.90,13.5,11.1,0.066,618622.3,618622.3,30091,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446911,1728856.00
03/13/2017 19:15,2,0.439,ACTIVE,212.61,337.24,59.944,1489446903,"201051344000955","219011344069620",30.89,-1.50,0,331.83,370.00,13.8,11.4,0.066,636514.3,636514.3,29978,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446912,1728857.00
03/13/2017 19:15,2,0.162,ACTIVE,211.70,352.87,59.933,1489446903,"274151322000094","219011344069620",32.76,1.00,0,334.24,476.71,5.4,3.3,0.031,733118.4,733118.4,30622,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446913,1728858.00
03/13/2017 19:15,2,0.406,ACTIVE,213.51,355.88,59.901,1489446903,"201051344000579","219011344069620",33.06,-1.00,0,333.93,375.71,13.7,11.3,0.062,647278.5,647278.5,29945,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446914,1728859.00
03/13/2017 19:15,2,0.443,ACTIVE,212.61,337.54,59.938,1489446903,"201051344000890","219011344069620",30.53,-1.50,0,331.23,372.41,13.8,11.4,0.062,630375.4,630375.4,30102,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446915,1728860.00
03/13/2017 19:15,2,0.426,ACTIVE,213.06,349.86,59.928,1489446903,"201051344000438","219011344069620",32.38,-1.50,0,332.43,372.11,14.0,11.6,0.062,633319.7,633319.7,30066,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446916,1728861.00
03/13/2017 19:15,2,0.496,ACTIVE,213.29,337.24,59.944,1489446903,"201051344000417","219011344069620",20.08,-2.50,0,332.43,351.07,10.1,7.8,0.040,608067.0,608067.0,30367,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446917,1728862.00
03/13/2017 19:15,2,0.273,ACTIVE,211.70,337.54,59.922,1489446903,"274151322000083","219011344069620",30.65,0.00,0,332.73,365.19,8.5,6.3,0.049,888365.8,888365.8,29455,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446918,1728863.00
03/13/2017 19:15,2,0.303,ACTIVE,212.16,344.76,59.928,1489446903,"274151322000076","219011344069620",31.91,0.50,0,330.63,368.20,9.8,7.5,0.049,946523.2,946523.2,29561,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446919,1728864.00
03/13/2017 19:15,2,0.354,ACTIVE,213.29,350.77,59.938,1489446903,"201051344000868","219011344069620",32.46,0.00,0,333.63,365.80,11.7,9.4,0.053,628461.7,628461.7,30146,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446920,1728865.00
03/13/2017 19:15,2,0.273,ACTIVE,211.25,335.74,59.938,1489446903,"274151322000095","219011344069620",30.06,0.00,0,330.33,377.22,8.3,6.1,0.044,937528.5,937528.5,29680,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446921,1728866.00
03/13/2017 19:15,2,0.412,ACTIVE,213.29,338.74,59.933,1489446903,"201051344000988","219011344069620",19.84,-1.00,0,333.03,352.87,8.2,6.0,0.044,582606.8,582606.8,30178,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446921,1728867.00
03/13/2017 19:15,2,0.385,ACTIVE,212.61,354.07,59.944,1489446903,"201051344001025","219011344069620",32.84,-2.00,0,331.83,372.71,12.8,10.5,0.053,632202.2,632202.2,30266,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446922,1728868.00
03/13/2017 19:15,2,0.432,ACTIVE,213.29,339.04,59.944,1489446903,"201051344000458","219011344069620",31.15,1.50,0,333.33,370.30,13.6,11.2,0.066,640576.0,640576.0,29771,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446923,1728869.00
03/13/2017 19:15,2,0.391,ACTIVE,213.74,345.36,59.928,1489446903,"201051344000853","219011344069620",31.87,0.00,0,335.14,371.21,12.7,10.3,0.066,640798.4,640798.4,29614,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446924,1728870.00
03/13/2017 19:15,2,0.424,ACTIVE,213.29,339.34,59.954,1489446903,"201051344000685","219011344069620",30.85,-2.00,0,333.33,372.71,13.3,10.9,0.071,633548.6,633548.6,29949,0,0,0,L,1122011218,0,123.14,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446925,1728871.00
03/13/2017 19:15,2,0.410,ACTIVE,213.06,339.34,59.922,1489446903,"201051344000917","219011344069620",30.16,0.00,0,331.83,370.30,12.6,10.2,0.071,630046.4,630046.4,29945,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446926,1728872.00
03/13/2017 19:15,2,0.371,ACTIVE,213.06,344.76,59.944,1489446903,"201051344001145","219011344069620",31.85,-2.50,0,334.24,373.31,12.0,9.7,0.062,638006.6,638006.6,29786,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446927,1728873.00
03/13/2017 19:15,2,0.443,ACTIVE,212.83,339.04,59.938,1489446903,"201051344000651","219011344069620",31.15,-2.00,0,332.73,367.90,14.0,11.6,0.062,626547.3,626547.3,30148,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446928,1728874.00
03/13/2017 19:15,2,0.258,ACTIVE,211.48,336.64,59.938,1489446903,"274151322000088","219011344069620",29.60,0.00,0,331.23,372.41,7.7,5.5,0.035,850950.8,850950.8,29672,0,0,0,L,1151911521,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446929,1728875.00
03/13/2017 19:15,2,0.189,ACTIVE,212.38,374.51,59.944,1489446903,"274151322000068","219011344069620",35.11,3.00,0,334.84,470.39,6.8,4.6,0.027,733396.5,733396.5,30548,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446930,1728876.00
03/13/2017 19:15,2,0.414,ACTIVE,212.61,336.94,59.933,1489446903,"201051344001135","219011344069620",29.20,-1.50,0,332.43,370.00,12.2,9.9,0.066,622508.8,622508.8,30167,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446931,1728877.00
03/13/2017 19:15,2,0.410,ACTIVE,213.06,338.74,59.944,1489446903,"201051344000594","219011344069620",30.43,-1.00,0,332.13,374.51,12.7,10.3,0.062,642328.0,642328.0,30019,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446932,1728878.00
03/13/2017 19:15,2,0.352,ACTIVE,213.06,350.47,59.954,1489446903,"201051344001203","219011344069620",32.46,-2.00,0,333.33,374.21,11.6,9.3,0.057,630971.0,630971.0,30216,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446933,1728879.00
03/13/2017 19:15,2,0.260,ACTIVE,211.48,336.04,59.959,1489446903,"274151322000054","219011344069620",30.73,1.00,0,331.53,374.51,8.1,5.9,0.040,869514.9,869514.9,29572,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446933,1728880.00
03/13/2017 19:15,2,0.381,ACTIVE,213.51,338.44,59.944,1489446903,"201051344000867","219011344069620",31.05,1.00,0,333.63,366.10,12.0,9.7,0.057,627665.3,627665.3,30178,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446934,1728881.00
03/13/2017 19:15,2,0.422,ACTIVE,212.83,337.84,59.970,1489446903,"201051344001093","219011344069620",30.91,-1.00,0,331.53,367.90,13.2,10.8,0.049,629707.5,629707.5,30039,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446935,1728882.00
03/13/2017 19:15,2,0.318,ACTIVE,213.29,338.74,59.944,1489446903,"201051344000900","219011344069620",30.61,2.00,0,333.93,365.49,9.9,7.6,0.062,648627.9,648627.9,29526,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446936,1728883.00
03/13/2017 19:15,2,0.402,ACTIVE,213.29,339.04,59.944,1489446903,"201051344000648","219011344069620",31.23,-1.00,0,333.63,369.10,12.8,10.4,0.062,638325.5,638325.5,29595,0,0,0,L,1122011218,0,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446937,1728884.00
03/13/2017 19:15,2,0.408,ACTIVE,213.29,342.35,59.991,1489446903,"201051344000569","219011344069620",31.57,1.00,0,333.93,369.10,13.1,10.7,0.066,650609.5,650609.5,29509,0,0,0,L,1122011218,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446938,1728885.00
03/13/2017 19:15,2,0.389,ACTIVE,213.29,340.85,59.944,1489446903,"201051344000983","219011344069620",31.37,0.00,0,334.24,370.00,12.4,10.0,0.071,641507.5,641507.5,29699,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446939,1728886.00
03/13/2017 19:15,2,0.383,ACTIVE,213.51,338.74,59.991,1489446903,"201051344001158","219011344069620",31.07,-2.00,0,333.93,365.19,12.1,9.8,0.066,627819.7,627819.7,30052,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446940,1728887.00
03/13/2017 19:15,2,0.400,ACTIVE,213.96,340.55,59.959,1489446903,"201051344000576","219011344069620",31.01,1.00,0,333.63,366.40,12.6,10.3,0.057,641444.6,641444.6,29576,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446941,1728888.00
03/13/2017 19:15,2,0.260,ACTIVE,211.70,336.04,59.944,1489446903,"274151322000087","219011344069620",28.49,3.70,0,331.83,377.22,7.5,5.3,0.027,840963.5,840963.5,29932,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489446942,1728889.00
03/13/2017 19:30,2,0.252,ACTIVE,213.51,338.44,59.965,1489447803,"201051344000645","219011344069620",30.22,0.00,0,333.63,348.36,7.7,5.5,0.027,640625.6,640625.6,29617,0,0,0,L,1122011218,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447804,1728890.00
03/13/2017 19:30,2,0.158,ACTIVE,211.48,335.14,59.965,1489447803,"274151322000085","219011344069620",28.94,-1.00,0,331.83,339.95,4.7,2.6,0.013,867256.0,867256.0,29630,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447805,1728891.00
03/13/2017 19:30,2,0.279,ACTIVE,213.74,339.65,59.975,1489447803,"201051344000633","219011344069620",30.22,-2.00,0,332.73,349.86,8.6,6.4,0.027,627178.0,627178.0,30154,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447806,1728892.00
03/13/2017 19:30,2,0.295,ACTIVE,213.29,338.14,59.959,1489447803,"201051344000469","219011344069620",30.77,-2.50,0,331.53,356.78,9.3,7.1,0.027,629772.9,629772.9,30116,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447807,1728893.00
03/13/2017 19:30,2,0.250,ACTIVE,212.61,337.24,59.970,1489447803,"201051344000646","219011344069620",30.51,-3.50,0,330.63,361.89,7.8,5.6,0.018,624266.7,624266.7,30019,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447808,1728894.00
03/13/2017 19:30,2,0.188,ACTIVE,211.48,335.14,59.954,1489447803,"274151322000052","219011344069620",30.02,-1.50,0,330.03,345.06,5.7,3.6,0.022,897374.0,897374.0,29400,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447809,1728895.00
03/13/2017 19:30,2,0.258,ACTIVE,212.83,337.24,59.965,1489447803,"201051344000585","219011344069620",30.43,-2.50,0,332.43,365.80,8.0,5.8,0.022,634574.0,634574.0,30178,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447810,1728896.00
03/13/2017 19:30,2,0.266,ACTIVE,212.61,336.04,59.938,1489447803,"201051344001230","219011344069620",27.33,-3.00,0,332.73,351.07,7.4,5.2,0.018,628496.1,628496.1,29892,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447811,1728897.00
03/13/2017 19:30,2,0.270,ACTIVE,213.06,337.54,59.970,1489447803,"201051344000582","219011344069620",30.59,-2.50,0,332.13,351.37,8.4,6.2,0.013,618624.3,618624.3,30092,0,0,0,L,1122011218,0,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447812,1728898.00
03/13/2017 19:30,2,0.301,ACTIVE,212.16,336.04,59.970,1489447803,"201051344000955","219011344069620",29.50,-2.50,0,329.73,348.96,9.0,6.8,0.018,636516.5,636516.5,29979,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447813,1728899.00
03/13/2017 19:30,2,0.094,ACTIVE,211.70,335.44,59.965,1489447803,"274151322000094","219011344069620",29.74,-1.00,0,332.13,356.48,2.8,0.8,0.009,733118.8,733118.8,30623,0,0,0,L,1151911521,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447813,1728900.00
03/13/2017 19:30,2,0.301,ACTIVE,213.06,337.54,59.965,1489447803,"201051344000579","219011344069620",30.69,-2.00,0,333.63,362.19,9.4,7.1,0.027,647280.8,647280.8,29946,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447814,1728901.00
03/13/2017 19:30,2,0.287,ACTIVE,212.38,335.74,59.965,1489447803,"201051344000890","219011344069620",29.88,-2.50,0,330.63,361.29,8.7,6.5,0.022,630377.6,630377.6,30103,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447815,1728902.00
03/13/2017 19:30,2,0.295,ACTIVE,212.83,337.24,59.965,1489447803,"201051344000438","219011344069620",29.92,-3.50,0,333.33,357.08,9.0,6.8,0.018,633322.0,633322.0,30067,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447816,1728903.00
03/13/2017 19:30,2,0.314,ACTIVE,213.06,337.24,59.981,1489447803,"201051344000417","219011344069620",20.59,-3.50,0,331.23,342.95,6.6,4.4,0.013,608068.5,608068.5,30368,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447817,1728904.00
03/13/2017 19:30,2,0.162,ACTIVE,211.70,335.44,59.959,1489447803,"274151322000083","219011344069620",28.67,-1.00,0,331.53,341.15,4.7,2.6,0.018,888366.9,888366.9,29456,0,0,0,L,1151911521,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447818,1728905.00
03/13/2017 19:30,2,0.176,ACTIVE,212.16,335.44,59.970,1489447803,"274151322000076","219011344069620",29.80,-1.00,0,332.13,354.37,5.3,3.2,0.018,946524.5,946524.5,29562,0,0,0,L,1151911521,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447819,1728906.00
03/13/2017 19:30,2,0.256,ACTIVE,213.06,337.54,59.965,1489447803,"201051344000868","219011344069620",29.94,-1.50,0,333.33,355.88,7.8,5.6,0.018,628463.6,628463.6,30147,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447820,1728907.00
03/13/2017 19:30,2,0.154,ACTIVE,211.48,335.44,59.996,1489447803,"274151322000095","219011344069620",30.30,-1.50,0,331.53,340.25,4.8,2.7,0.018,937529.6,937529.6,29681,0,0,0,L,1151911521,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447821,1728908.00
03/13/2017 19:30,2,0.246,ACTIVE,212.83,338.14,59.959,1489447803,"201051344000988","219011344069620",20.06,-2.50,0,331.83,345.36,5.0,2.9,0.018,582607.8,582607.8,30179,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447822,1728909.00
03/13/2017 19:30,2,0.262,ACTIVE,212.38,335.74,59.949,1489447803,"201051344001025","219011344069620",30.57,-3.50,0,332.13,360.38,8.1,5.9,0.018,632204.1,632204.1,30267,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447822,1728910.00
03/13/2017 19:30,2,0.277,ACTIVE,212.83,336.94,59.928,1489447803,"201051344000458","219011344069620",30.73,0.00,0,332.43,357.98,8.7,6.5,0.022,640578.1,640578.1,29772,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447823,1728911.00
