ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 19:30,2,0.275,ACTIVE,213.51,339.04,59.949,1489447803,"201051344000853","219011344069620",28.31,-1.50,0,334.84,351.37,7.9,5.7,0.027,640800.4,640800.4,29615,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447824,1728912.00
03/13/2017 19:30,2,0.279,ACTIVE,213.06,338.14,59.949,1489447803,"201051344000685","219011344069620",29.30,-3.00,0,331.53,362.49,8.3,6.1,0.022,633550.6,633550.6,29950,0,0,0,L,1122011218,0,122.91,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447825,1728913.00
03/13/2017 19:30,2,0.250,ACTIVE,212.83,337.54,59.959,1489447803,"201051344000917","219011344069620",29.28,-1.00,0,330.63,360.38,7.5,5.3,0.018,630048.3,630048.3,29946,0,0,0,L,1122011218,0,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447826,1728914.00
03/13/2017 19:30,2,0.236,ACTIVE,213.06,337.54,59.959,1489447803,"201051344001145","219011344069620",29.36,-3.50,0,334.24,361.89,7.1,4.9,0.018,638008.3,638008.3,29787,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447827,1728915.00
03/13/2017 19:30,2,0.295,ACTIVE,212.83,337.24,59.938,1489447803,"201051344000651","219011344069620",29.14,-3.50,0,331.23,350.47,8.7,6.5,0.018,626549.4,626549.4,30149,0,0,0,L,1122011218,0,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447828,1728916.00
03/13/2017 19:30,2,0.150,ACTIVE,211.25,335.14,59.959,1489447803,"274151322000088","219011344069620",27.81,-1.00,0,330.63,339.95,4.2,2.2,0.009,850951.7,850951.7,29673,0,0,0,L,1151911521,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447829,1728917.00
03/13/2017 19:30,2,0.115,ACTIVE,212.16,335.14,59.959,1489447803,"274151322000068","219011344069620",29.94,0.50,0,333.03,378.42,3.5,1.4,0.004,733397.1,733397.1,30549,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447830,1728918.00
03/13/2017 19:30,2,0.234,ACTIVE,212.61,335.74,59.975,1489447803,"201051344001135","219011344069620",30.34,-2.50,0,331.23,364.29,7.2,5.1,0.022,622510.7,622510.7,30168,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447831,1728919.00
03/13/2017 19:30,2,0.270,ACTIVE,212.83,337.24,59.986,1489447803,"201051344000594","219011344069620",30.89,-2.00,0,331.83,360.08,8.4,6.2,0.027,642330.0,642330.0,30020,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447832,1728920.00
03/13/2017 19:30,2,0.258,ACTIVE,212.83,336.34,59.975,1489447803,"201051344001203","219011344069620",28.90,-2.50,0,333.33,357.98,7.5,5.3,0.018,630972.8,630972.8,30217,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447833,1728921.00
03/13/2017 19:30,2,0.160,ACTIVE,211.25,334.24,59.949,1489447803,"274151322000054","219011344069620",29.26,-0.50,0,330.33,341.15,4.8,2.7,0.018,869515.9,869515.9,29573,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447833,1728922.00
03/13/2017 19:30,2,0.256,ACTIVE,213.29,336.94,59.970,1489447803,"201051344000867","219011344069620",30.08,-0.50,0,332.13,345.96,7.8,5.6,0.022,627667.2,627667.2,30179,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447834,1728923.00
03/13/2017 19:30,2,0.311,ACTIVE,212.61,336.64,59.959,1489447803,"201051344001093","219011344069620",28.88,-2.00,0,331.53,357.98,9.1,6.9,0.022,629709.7,629709.7,30040,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447835,1728924.00
03/13/2017 19:30,2,0.189,ACTIVE,212.83,337.84,59.959,1489447803,"201051344000900","219011344069620",29.24,0.00,0,332.13,345.06,5.7,3.5,0.022,648629.2,648629.2,29527,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447836,1728925.00
03/13/2017 19:30,2,0.281,ACTIVE,213.29,337.24,59.959,1489447803,"201051344000648","219011344069620",30.65,-2.00,0,333.63,357.38,8.8,6.6,0.022,638327.5,638327.5,29596,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447837,1728926.00
03/13/2017 19:30,2,0.266,ACTIVE,213.06,337.54,60.002,1489447803,"201051344000569","219011344069620",30.75,-0.50,0,333.93,358.88,8.3,6.1,0.022,650611.5,650611.5,29510,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447838,1728927.00
03/13/2017 19:30,2,0.248,ACTIVE,213.06,336.64,59.949,1489447803,"201051344000983","219011344069620",30.10,-1.50,0,332.43,354.07,7.6,5.4,0.022,641509.4,641509.4,29700,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447839,1728928.00
03/13/2017 19:30,2,0.250,ACTIVE,213.29,337.54,59.996,1489447803,"201051344001158","219011344069620",29.84,-3.50,0,331.53,346.26,7.6,5.4,0.022,627821.5,627821.5,30053,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447840,1728929.00
03/13/2017 19:30,2,0.293,ACTIVE,213.51,338.44,59.938,1489447803,"201051344000576","219011344069620",29.02,-0.50,0,333.63,346.86,8.7,6.4,0.018,641446.6,641446.6,29577,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447841,1728930.00
03/13/2017 19:30,2,0.168,ACTIVE,211.25,335.14,59.949,1489447803,"274151322000087","219011344069620",27.81,2.00,0,331.83,339.95,4.8,2.7,0.009,840964.5,840964.5,29933,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489447842,1728931.00
03/13/2017 19:45,2,0.201,ACTIVE,213.51,337.54,59.944,1489448703,"201051344000645","219011344069620",25.82,-1.00,0,333.03,343.55,5.3,3.2,0.000,640626.7,640626.7,29618,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448704,1728932.00
03/13/2017 19:45,2,0.090,ACTIVE,211.70,335.44,59.954,1489448703,"274151322000085","219011344069620",27.45,-2.00,0,331.83,338.14,2.5,0.5,0.000,867256.4,867256.4,29631,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448706,1728933.00
03/13/2017 19:45,2,0.221,ACTIVE,213.74,337.54,59.986,1489448703,"201051344000633","219011344069620",24.97,-3.00,0,331.83,344.76,5.6,3.5,0.000,627179.3,627179.3,30155,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448707,1728934.00
03/13/2017 19:45,2,0.236,ACTIVE,213.29,337.24,59.975,1489448703,"201051344000469","219011344069620",26.42,-4.00,0,331.23,342.95,6.4,4.3,0.004,629774.3,629774.3,30117,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448707,1728935.00
03/13/2017 19:45,2,0.213,ACTIVE,212.38,330.33,59.975,1489448703,"201051344000646","219011344069620",23.80,-5.00,0,327.92,341.45,5.2,3.1,0.000,624267.8,624267.8,30020,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448708,1728936.00
03/13/2017 19:45,2,0.115,ACTIVE,211.25,335.74,59.986,1489448703,"274151322000052","219011344069620",28.21,-2.00,0,330.93,338.44,3.4,1.3,0.000,897374.6,897374.6,29401,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448709,1728937.00
03/13/2017 19:45,2,0.191,ACTIVE,212.61,340.25,59.965,1489448703,"201051344000585","219011344069620",25.78,-3.50,0,328.52,342.05,5.0,2.9,0.004,634575.1,634575.1,30179,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448710,1728938.00
03/13/2017 19:45,2,0.191,ACTIVE,212.61,329.13,60.007,1489448703,"201051344001230","219011344069620",23.78,-3.50,0,327.32,340.55,4.6,2.5,0.000,628497.1,628497.1,29893,0,0,0,L,1122011218,0,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448711,1728939.00
03/13/2017 19:45,2,0.209,ACTIVE,213.06,336.94,59.970,1489448703,"201051344000582","219011344069620",26.90,-3.50,0,332.13,341.75,5.7,3.6,0.000,618625.6,618625.6,30093,0,0,0,L,1122011218,0,122.46,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448712,1728940.00
03/13/2017 19:45,2,0.254,ACTIVE,212.16,335.74,59.981,1489448703,"201051344000955","219011344069620",23.30,-3.50,0,330.63,341.15,6.0,3.9,0.000,636517.9,636517.9,29980,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448713,1728941.00
03/13/2017 19:45,2,0.000,ALERT,211.48,382.33,60.007,1489448703,"274151322000094","219011344069620",44.23,-2.50,0,294.26,425.31,0.0,0.0,0.000,733118.9,733118.9,30624,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,90,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448715,1728942.00
03/13/2017 19:45,2,0.242,ACTIVE,213.29,336.64,59.986,1489448703,"201051344000579","219011344069620",25.54,-3.00,0,333.33,342.35,6.3,4.2,0.000,647282.2,647282.2,29947,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448716,1728943.00
03/13/2017 19:45,2,0.211,ACTIVE,212.38,335.44,59.970,1489448703,"201051344000890","219011344069620",26.92,-3.00,0,330.63,341.45,5.8,3.7,0.004,630378.8,630378.8,30104,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448716,1728944.00
03/13/2017 19:45,2,0.219,ACTIVE,212.61,336.94,59.986,1489448703,"201051344000438","219011344069620",27.47,-4.00,0,332.43,342.35,6.1,4.0,0.000,633323.3,633323.3,30068,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448717,1728945.00
03/13/2017 19:45,2,0.266,ALERT,212.61,299.97,59.975,1489448703,"201051344000417","219011344069620",20.02,-5.00,0,297.57,348.96,5.4,3.3,0.000,608069.4,608069.4,30369,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,17,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448719,1728946.00
03/13/2017 19:45,2,0.092,ACTIVE,211.48,334.84,59.938,1489448703,"274151322000083","219011344069620",26.88,-1.50,0,331.23,338.74,2.5,0.5,0.000,888367.3,888367.3,29457,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448720,1728947.00
03/13/2017 19:45,2,0.096,ACTIVE,212.16,336.04,59.970,1489448703,"274151322000076","219011344069620",28.90,-1.50,0,332.73,339.04,2.8,0.8,0.000,946525.0,946525.0,29563,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448721,1728948.00
03/13/2017 19:45,2,0.178,ACTIVE,213.06,337.54,59.975,1489448703,"201051344000868","219011344069620",27.02,-2.50,0,332.43,342.35,4.9,2.8,0.004,628464.6,628464.6,30148,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448722,1728949.00
03/13/2017 19:45,2,0.084,ACTIVE,211.48,334.24,59.965,1489448703,"274151322000095","219011344069620",28.45,-2.50,0,331.53,337.84,2.4,0.4,0.000,937530.0,937530.0,29682,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448723,1728950.00
03/13/2017 19:45,2,0.172,ALERT,212.61,300.87,59.975,1489448703,"201051344000988","219011344069620",20.34,-3.50,0,297.57,352.87,3.5,1.5,0.000,582608.4,582608.4,30180,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448725,1728951.00
03/13/2017 19:45,2,0.195,ACTIVE,212.38,336.04,59.975,1489448703,"201051344001025","219011344069620",27.10,-4.00,0,330.93,342.65,5.4,3.3,0.004,632205.3,632205.3,30268,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448725,1728952.00
03/13/2017 19:45,2,0.234,ACTIVE,212.83,336.34,59.938,1489448703,"201051344000458","219011344069620",24.05,-1.00,0,332.43,342.65,5.7,3.6,0.000,640579.4,640579.4,29773,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448726,1728953.00
03/13/2017 19:45,2,0.191,ACTIVE,213.74,338.74,59.981,1489448703,"201051344000853","219011344069620",25.31,-3.00,0,333.33,343.25,5.0,2.9,0.004,640801.4,640801.4,29616,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448727,1728954.00
03/13/2017 19:45,2,0.229,ACTIVE,212.83,320.71,59.975,1489448703,"201051344000685","219011344069620",22.78,-3.50,0,315.00,342.35,5.3,3.2,0.000,633551.8,633551.8,29951,0,0,0,L,1122011218,0,122.91,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448728,1728955.00
03/13/2017 19:45,2,0.189,ACTIVE,212.83,333.93,59.970,1489448703,"201051344000917","219011344069620",24.83,-2.00,0,321.61,342.35,4.8,2.7,0.000,630049.3,630049.3,29947,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448729,1728956.00
03/13/2017 19:45,2,0.180,ACTIVE,212.83,329.13,59.986,1489448703,"201051344001145","219011344069620",24.15,-4.00,0,320.71,341.75,4.4,2.3,0.000,638009.3,638009.3,29788,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448730,1728957.00
03/13/2017 19:45,2,0.232,ACTIVE,212.61,336.64,59.975,1489448703,"201051344000651","219011344069620",25.25,-5.00,0,332.43,341.75,6.0,3.9,0.000,626550.7,626550.7,30150,0,0,0,L,1122011218,0,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448731,1728958.00
03/13/2017 19:45,2,0.078,ACTIVE,211.03,326.42,59.938,1489448703,"274151322000088","219011344069620",26.08,-2.00,0,323.11,338.14,2.0,0.1,0.000,850952.0,850952.0,29674,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448732,1728959.00
03/13/2017 19:45,2,0.008,ALERT,211.93,296.66,59.965,1489448703,"274151322000068","219011344069620",44.45,-1.00,0,294.56,431.32,0.0,0.0,0.000,733397.3,733397.3,30550,0,0,0,L,1151911521,0,121.78,122.46,0002,-2,0,0,0,0,0,0,80,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448734,1728960.00
03/13/2017 19:45,2,0.164,ACTIVE,212.16,335.14,59.970,1489448703,"201051344001135","219011344069620",27.39,-4.00,0,330.63,339.95,4.6,2.5,0.004,622511.6,622511.6,30169,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448735,1728961.00
03/13/2017 19:45,2,0.215,ACTIVE,212.61,336.34,59.933,1489448703,"201051344000594","219011344069620",25.01,-3.50,0,331.23,342.35,5.5,3.4,0.000,642331.2,642331.2,30021,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448736,1728962.00
03/13/2017 19:45,2,0.215,ACTIVE,212.61,319.51,59.975,1489448703,"201051344001203","219011344069620",22.13,-3.50,0,318.00,342.65,4.8,2.7,0.000,630973.9,630973.9,30218,0,0,0,L,1122011218,0,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448737,1728963.00
03/13/2017 19:45,2,0.086,ACTIVE,211.48,331.23,59.965,1489448703,"274151322000054","219011344069620",28.05,-1.50,0,328.82,338.14,2.5,0.4,0.000,869516.3,869516.3,29574,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448738,1728964.00
03/13/2017 19:45,2,0.189,ACTIVE,213.06,336.94,59.970,1489448703,"201051344000867","219011344069620",26.20,-2.00,0,332.13,342.65,5.1,3.0,0.000,627668.2,627668.2,30180,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448739,1728965.00
03/13/2017 19:45,2,0.250,ACTIVE,212.38,322.81,59.959,1489448703,"201051344001093","219011344069620",24.45,-2.50,0,317.10,342.65,6.2,4.0,0.000,629711.1,629711.1,30041,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448740,1728966.00
03/13/2017 19:45,2,0.121,ACTIVE,212.83,336.64,59.981,1489448703,"201051344000900","219011344069620",25.58,-1.50,0,331.23,342.05,3.1,1.1,0.000,648629.8,648629.8,29528,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448740,1728967.00
03/13/2017 19:45,2,0.240,ACTIVE,213.06,336.34,59.970,1489448703,"201051344000648","219011344069620",23.52,-3.50,0,332.43,343.85,5.8,3.6,0.000,638328.8,638328.8,29597,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448741,1728968.00
03/13/2017 19:45,2,0.197,ACTIVE,213.06,336.94,59.975,1489448703,"201051344000569","219011344069620",27.53,-2.00,0,332.13,342.35,5.5,3.4,0.000,650612.8,650612.8,29511,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448742,1728969.00
03/13/2017 19:45,2,0.166,ACTIVE,213.06,336.34,60.002,1489448703,"201051344000983","219011344069620",27.45,-2.50,0,331.23,341.45,4.6,2.5,0.004,641510.4,641510.4,29701,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448743,1728970.00
03/13/2017 19:45,2,0.197,ACTIVE,213.06,333.63,59.975,1489448703,"201051344001158","219011344069620",23.56,-4.00,0,330.33,342.65,4.8,2.7,0.000,627822.6,627822.6,30054,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448744,1728971.00
03/13/2017 19:45,2,0.207,ACTIVE,213.74,338.44,59.970,1489448703,"201051344000576","219011344069620",26.92,-2.00,0,332.43,344.15,5.7,3.6,0.000,641447.9,641447.9,29578,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448745,1728972.00
03/13/2017 19:45,2,0.102,ALERT,211.70,314.40,59.986,1489448703,"274151322000087","219011344069620",24.57,0.00,0,293.96,339.34,2.6,0.6,0.000,840964.8,840964.8,29934,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,77,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1489448747,1728973.00
03/13/2017 20:00,2,0.057,ALERT,213.29,299.97,59.965,1489449603,"201051344000645","219011344069620",31.53,-2.50,0,297.87,340.85,1.9,0.0,0.000,640627.0,640627.0,29619,0,0,0,L,1122011218,0,121.55,122.68,0100,-7,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1489449606,1728974.00
03/13/2017 20:00,2,0.018,ALERT,210.57,296.66,59.949,1489449603,"274151322000085","219011344069620",29.62,-3.50,0,294.86,336.94,0.0,0.0,0.000,867256.4,867256.4,29632,0,0,0,L,1151911521,0,121.78,121.78,0100,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1489449607,1728975.00
03/13/2017 20:00,2,0.082,ALERT,213.51,299.67,59.938,1489449603,"201051344000633","219011344069620",31.03,-5.00,0,296.36,340.85,2.6,0.6,0.000,627179.7,627179.7,30156,0,0,0,L,1122011218,0,121.78,122.68,0100,-6,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1489449609,1728976.00
03/13/2017 20:00,2,0.104,ALERT,212.83,299.97,59.965,1489449603,"201051344000469","219011344069620",30.55,-5.50,0,297.26,339.04,3.2,1.2,0.000,629774.8,629774.8,30118,0,0,0,L,1122011218,0,120.65,122.68,0100,-9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1489449611,1728977.00
03/13/2017 20:00,2,0.049,ALERT,212.38,300.27,59.954,1489449603,"201051344000646","219011344069620",30.51,-6.00,0,296.96,337.84,1.5,0.0,0.000,624268.1,624268.1,30021,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1489449613,1728978.00
03/13/2017 20:00,2,0.043,ALERT,210.80,296.96,59.954,1489449603,"274151322000052","219011344069620",30.20,-4.00,0,294.86,336.94,0.0,0.0,0.000,897374.7,897374.7,29402,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1489449615,1728979.00
03/13/2017 20:00,2,0.059,ALERT,212.61,300.27,59.938,1489449603,"201051344000585","219011344069620",31.05,-5.00,0,296.96,339.34,1.9,0.0,0.000,634575.4,634575.4,30180,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1489449617,1728980.00
03/13/2017 20:00,2,0.066,ALERT,212.61,300.57,59.970,1489449603,"201051344001230","219011344069620",30.36,-5.00,0,297.87,338.44,2.1,0.1,0.000,628497.3,628497.3,29894,0,0,0,L,1122011218,0,122.23,120.88,0100,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1489449618,1728981.00
03/13/2017 20:00,2,0.088,ALERT,212.83,300.57,59.949,1489449603,"201051344000582","219011344069620",30.85,-5.50,0,298.17,338.74,2.8,0.8,0.000,618626.0,618626.0,30094,0,0,0,L,1122011218,0,122.23,121.55,0100,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1489449620,1728982.00
03/13/2017 20:00,2,0.104,ALERT,212.16,299.97,59.965,1489449603,"201051344000955","219011344069620",30.99,-5.50,0,297.57,337.24,3.2,1.2,0.000,636518.4,636518.4,29981,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1489449622,1728983.00
03/13/2017 20:00,2,0.000,ALERT,211.03,296.06,59.949,1489449603,"274151322000094","219011344069620",0.00,-5.00,0,294.86,418.39,0.0,0.0,0.000,733118.9,733118.9,30626,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,142,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1489449624,1728984.00
03/13/2017 20:00,2,0.096,ALERT,212.83,300.57,59.959,1489449603,"201051344000579","219011344069620",31.31,-5.00,0,298.47,339.04,3.1,1.1,0.000,647282.8,647282.8,29948,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1489449625,1728985.00
03/13/2017 20:00,2,0.115,ALERT,212.38,300.27,59.965,1489449603,"201051344000890","219011344069620",31.27,-5.00,0,298.17,338.14,3.6,1.6,0.000,630379.4,630379.4,30105,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1489449627,1728986.00
03/13/2017 20:00,2,0.105,ALERT,212.61,299.97,59.938,1489449603,"201051344000438","219011344069620",30.93,-6.00,0,297.87,338.14,3.4,1.3,0.000,633323.8,633323.8,30069,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1489449629,1728987.00
03/13/2017 20:00,2,0.152,ALERT,212.83,299.37,59.959,1489449603,"201051344000417","219011344069620",19.92,-6.00,0,296.96,301.47,3.1,1.1,0.000,608069.9,608069.9,30371,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1489449631,1728988.00
03/13/2017 20:00,2,0.018,ALERT,211.25,297.87,59.954,1489449603,"274151322000083","219011344069620",29.40,-4.00,0,295.46,335.44,0.0,0.0,0.000,888367.3,888367.3,29458,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1489449633,1728989.00
03/13/2017 20:00,2,0.018,ALERT,211.70,296.66,59.954,1489449603,"274151322000076","219011344069620",30.61,-3.50,0,294.86,346.26,0.0,0.0,0.000,946525.0,946525.0,29564,0,0,0,L,1151911521,0,121.33,122.46,0100,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1489449635,1728990.00
03/13/2017 20:00,2,0.070,ALERT,212.83,300.87,59.965,1489449603,"201051344000868","219011344069620",30.77,-4.00,0,298.77,339.34,2.2,0.2,0.000,628464.9,628464.9,30149,0,0,0,L,1122011218,0,120.88,122.68,0100,-8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1489449637,1728991.00
03/13/2017 20:00,2,0.010,ALERT,211.03,298.17,59.959,1489449603,"274151322000095","219011344069620",29.70,-5.00,0,296.06,336.64,0.0,0.0,0.000,937530.0,937530.0,29683,0,0,0,L,1151911521,0,121.55,121.78,0100,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1489449638,1728992.00
03/13/2017 20:00,2,0.070,ALERT,212.83,299.97,59.975,1489449603,"201051344000988","219011344069620",20.44,-5.00,0,295.46,302.68,1.4,0.0,0.000,582608.5,582608.5,30182,0,0,0,L,1122011218,0,120.88,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1489449640,1728993.00
03/13/2017 20:00,2,0.078,ALERT,212.61,299.07,59.922,1489449603,"201051344001025","219011344069620",31.05,-6.00,0,296.96,338.44,2.5,0.5,0.000,632205.6,632205.6,30269,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1489449642,1728994.00
03/13/2017 20:00,2,0.104,ALERT,212.83,299.97,59.981,1489449603,"201051344000458","219011344069620",30.73,-2.50,0,298.17,339.34,3.3,1.3,0.000,640579.9,640579.9,29774,0,0,0,L,1122011218,0,121.10,122.23,0100,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1489449644,1728995.00
03/13/2017 20:00,2,0.068,ALERT,213.29,299.97,59.959,1489449603,"201051344000853","219011344069620",31.41,-5.00,0,298.17,340.25,2.2,0.2,0.000,640801.7,640801.7,29617,0,0,0,L,1122011218,0,121.55,122.68,0100,-5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1489449646,1728996.00
03/13/2017 20:00,2,0.084,ALERT,212.83,299.97,59.981,1489449603,"201051344000685","219011344069620",30.59,-5.50,0,297.57,338.74,2.6,0.6,0.000,633552.2,633552.2,29952,0,0,0,L,1122011218,0,122.91,121.33,0100,-9,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1489449648,1728997.00
03/13/2017 20:00,2,0.064,ALERT,212.61,299.37,59.959,1489449603,"201051344000917","219011344069620",30.38,-3.50,0,295.76,339.04,2.0,0.0,0.000,630049.5,630049.5,29948,0,0,0,L,1122011218,0,122.01,121.55,0100,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1489449650,1728998.00
03/13/2017 20:00,2,0.059,ALERT,212.83,299.97,59.959,1489449603,"201051344001145","219011344069620",30.85,-6.00,0,297.87,339.04,1.9,0.0,0.000,638009.5,638009.5,29789,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1489449651,1728999.00
03/13/2017 20:00,2,0.100,ALERT,212.61,299.37,59.949,1489449603,"201051344000651","219011344069620",30.49,-6.50,0,296.96,338.44,3.1,1.1,0.000,626551.2,626551.2,30151,0,0,0,L,1122011218,0,122.46,121.10,0100,-9,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1489449653,1729000.00
03/13/2017 20:00,2,0.010,ALERT,210.57,296.36,59.981,1489449603,"274151322000088","219011344069620",27.53,-3.50,0,294.56,334.84,0.0,0.0,0.000,850952.0,850952.0,29675,0,0,0,L,1151911521,0,121.55,121.55,0100,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1489449655,1729001.00
03/13/2017 20:00,2,0.000,ALERT,211.70,296.06,59.938,1489449603,"274151322000068","219011344069620",0.00,-3.00,0,294.56,424.71,0.0,0.0,0.000,733397.3,733397.3,30552,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,145,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1489449657,1729002.00
03/13/2017 20:00,2,0.055,ALERT,212.16,299.97,59.912,1489449603,"201051344001135","219011344069620",31.09,-5.50,0,297.87,337.54,1.8,0.0,0.000,622511.9,622511.9,30170,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1489449659,1729003.00
03/13/2017 20:00,2,0.090,ALERT,212.61,300.87,59.959,1489449603,"201051344000594","219011344069620",31.17,-5.00,0,297.87,338.74,2.9,0.8,0.000,642331.7,642331.7,30022,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1489449660,1729004.00
03/13/2017 20:00,2,0.070,ALERT,212.61,299.67,59.922,1489449603,"201051344001203","219011344069620",27.25,-5.50,0,297.26,339.65,2.0,0.0,0.000,630974.2,630974.2,30219,0,0,0,L,1122011218,0,122.68,121.10,0100,-8,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1489449662,1729005.00
03/13/2017 20:00,2,0.016,ALERT,210.80,296.66,59.954,1489449603,"274151322000054","219011344069620",29.30,-3.00,0,294.86,334.84,0.0,0.0,0.000,869516.3,869516.3,29575,0,0,0,L,1151911521,0,121.33,121.78,0100,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1489449664,1729006.00
03/13/2017 20:00,2,0.072,ALERT,213.06,299.97,59.965,1489449603,"201051344000867","219011344069620",30.10,-3.00,0,297.26,340.25,2.2,0.2,0.000,627668.5,627668.5,30181,0,0,0,L,1122011218,0,121.55,122.23,0100,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1489449666,1729007.00
03/13/2017 20:00,2,0.145,ALERT,212.61,299.97,59.944,1489449603,"201051344001093","219011344069620",29.78,-4.00,0,297.26,336.94,4.4,2.3,0.000,629711.8,629711.8,30042,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1489449668,1729008.00
03/13/2017 20:00,2,0.006,ALERT,212.83,300.27,59.949,1489449603,"201051344000900","219011344069620",30.24,-3.50,0,297.57,339.04,0.2,0.0,0.000,648629.9,648629.9,29529,0,0,0,L,1122011218,0,121.33,122.23,0100,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1489449669,1729009.00
03/13/2017 20:00,2,0.096,ALERT,213.06,299.67,59.949,1489449603,"201051344000648","219011344069620",30.89,-5.50,0,297.26,340.25,3.0,1.0,0.000,638329.3,638329.3,29598,0,0,0,L,1122011218,0,120.88,122.46,0100,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1489449671,1729010.00
03/13/2017 20:00,2,0.088,ALERT,213.06,300.87,59.949,1489449603,"201051344000569","219011344069620",31.29,-4.00,0,298.47,339.65,2.9,0.8,0.000,650613.2,650613.2,29512,0,0,0,L,1122011218,0,120.88,122.46,0100,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1489449673,1729011.00
03/13/2017 20:00,2,0.059,ALERT,212.83,300.27,59.944,1489449603,"201051344000983","219011344069620",30.61,-4.00,0,298.17,339.65,1.8,0.0,0.000,641510.6,641510.6,29702,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1489449675,1729012.00
03/13/2017 20:00,2,0.062,ALERT,213.06,300.27,59.996,1489449603,"201051344001158","219011344069620",27.75,-6.00,0,297.57,339.95,1.7,0.0,0.000,627822.8,627822.8,30055,0,0,0,L,1122011218,0,121.10,122.23,0100,-6,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1489449677,1729013.00
03/13/2017 20:00,2,0.100,ALERT,213.51,300.57,59.949,1489449603,"201051344000576","219011344069620",29.70,-4.00,0,298.17,340.25,3.1,1.0,0.000,641448.4,641448.4,29579,0,0,0,L,1122011218,0,121.55,122.46,0100,-8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1489449678,1729014.00
03/13/2017 20:00,2,0.033,ALERT,211.25,295.76,59.944,1489449603,"274151322000087","219011344069620",27.85,-2.00,0,293.96,315.00,0.0,0.0,0.000,840964.8,840964.8,29936,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1489449680,1729015.00
03/13/2017 20:15,2,0.000,ALERT,212.38,298.77,59.954,1489450503,"201051344000645","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,640627.0,640627.0,29621,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1489450505,1729016.00
03/13/2017 20:15,2,0.000,ALERT,210.57,296.36,59.991,1489450503,"274151322000085","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,867256.4,867256.4,29634,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1489450507,1729017.00
03/13/2017 20:15,2,0.000,ALERT,212.61,298.77,59.954,1489450503,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,627179.7,627179.7,30158,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1489450509,1729018.00
03/13/2017 20:15,2,0.000,ALERT,211.93,299.07,60.002,1489450503,"201051344000469","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,629774.9,629774.9,30120,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1489450511,1729019.00
03/13/2017 20:15,2,0.000,ALERT,211.25,298.47,59.975,1489450503,"201051344000646","219011344069620",0.00,-6.50,0,296.96,303.88,0.0,0.0,0.000,624268.1,624268.1,30023,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1489450513,1729020.00
03/13/2017 20:15,2,0.000,ALERT,209.90,296.96,59.965,1489450503,"274151322000052","219011344069620",0.00,-5.50,0,293.96,300.27,0.0,0.0,0.000,897374.7,897374.7,29404,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1489450514,1729021.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.77,59.933,1489450503,"201051344000585","219011344069620",0.00,-6.00,0,296.96,303.88,0.0,0.0,0.000,634575.4,634575.4,30182,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1489450516,1729022.00
03/13/2017 20:15,2,0.000,ALERT,211.48,299.07,60.007,1489450503,"201051344001230","219011344069620",0.00,-6.00,0,297.57,304.78,0.0,0.0,0.000,628497.3,628497.3,29896,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1489450518,1729023.00
03/13/2017 20:15,2,0.000,ALERT,211.93,299.07,59.975,1489450503,"201051344000582","219011344069620",0.00,-6.50,0,298.17,304.78,0.0,0.0,0.000,618626.1,618626.1,30096,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1489450520,1729024.00
03/13/2017 20:15,2,0.000,ALERT,211.03,298.47,59.965,1489450503,"201051344000955","219011344069620",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,636518.4,636518.4,29983,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1489450522,1729025.00
03/13/2017 20:15,2,0.000,ALERT,210.12,295.16,59.965,1489450503,"274151322000094","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,733118.9,733118.9,30628,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489450524,1729026.00
03/13/2017 20:15,2,0.000,ALERT,211.93,299.37,59.933,1489450503,"201051344000579","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,647282.8,647282.8,29950,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1489450525,1729027.00
03/13/2017 20:15,2,0.000,ALERT,211.25,299.07,59.965,1489450503,"201051344000890","219011344069620",0.00,-5.50,0,297.87,305.68,0.0,0.0,0.000,630379.5,630379.5,30107,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1489450527,1729028.00
03/13/2017 20:15,2,0.000,ALERT,211.48,298.47,59.965,1489450503,"201051344000438","219011344069620",0.00,-7.00,0,297.57,304.48,0.0,0.0,0.000,633323.9,633323.9,30071,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1489450529,1729029.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.17,59.959,1489450503,"201051344000417","219011344069620",0.00,-6.50,0,296.96,303.88,0.0,0.0,0.000,608070.0,608070.0,30373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1489450531,1729030.00
03/13/2017 20:15,2,0.000,ALERT,210.35,295.76,59.959,1489450503,"274151322000083","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,888367.3,888367.3,29460,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489450533,1729031.00
03/13/2017 20:15,2,0.000,ALERT,211.03,295.76,59.959,1489450503,"274151322000076","219011344069620",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,946525.0,946525.0,29566,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1489450535,1729032.00
03/13/2017 20:15,2,0.000,ALERT,211.70,299.37,59.949,1489450503,"201051344000868","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,628464.9,628464.9,30151,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1489450536,1729033.00
03/13/2017 20:15,2,0.000,ALERT,210.12,296.96,59.959,1489450503,"274151322000095","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,937530.0,937530.0,29685,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1489450538,1729034.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.47,59.917,1489450503,"201051344000988","219011344069620",0.00,-6.00,0,295.16,301.77,0.0,0.0,0.000,582608.5,582608.5,30184,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1489450540,1729035.00
03/13/2017 20:15,2,0.000,ALERT,211.25,297.57,59.954,1489450503,"201051344001025","219011344069620",0.00,-6.50,0,296.66,304.48,0.0,0.0,0.000,632205.7,632205.7,30271,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1489450542,1729036.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.77,59.959,1489450503,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,640579.9,640579.9,29776,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1489450544,1729037.00
03/13/2017 20:15,2,0.000,ALERT,212.38,298.47,59.949,1489450503,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,640801.7,640801.7,29619,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1489450545,1729038.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.77,59.954,1489450503,"201051344000685","219011344069620",0.00,-6.50,0,297.26,304.78,0.0,0.0,0.000,633552.2,633552.2,29954,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1489450547,1729039.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.17,59.970,1489450503,"201051344000917","219011344069620",0.00,-5.00,0,296.06,303.28,0.0,0.0,0.000,630049.5,630049.5,29950,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1489450549,1729040.00
03/13/2017 20:15,2,0.000,ALERT,211.93,299.07,59.954,1489450503,"201051344001145","219011344069620",0.00,-6.50,0,297.87,305.08,0.0,0.0,0.000,638009.5,638009.5,29791,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1489450551,1729041.00
03/13/2017 20:15,2,0.000,ALERT,211.48,297.87,59.917,1489450503,"201051344000651","219011344069620",0.00,-8.00,0,296.66,303.58,0.0,0.0,0.000,626551.3,626551.3,30153,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1489450553,1729042.00
03/13/2017 20:15,2,0.000,ALERT,209.67,295.46,59.965,1489450503,"274151322000088","219011344069620",0.00,-5.00,0,293.66,299.37,0.0,0.0,0.000,850952.0,850952.0,29677,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1489450554,1729043.00
03/13/2017 20:15,2,0.000,ALERT,210.80,294.86,59.965,1489450503,"274151322000068","219011344069620",0.00,-4.00,0,293.36,298.77,0.0,0.0,0.000,733397.3,733397.3,30554,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489450556,1729044.00
03/13/2017 20:15,2,0.000,ALERT,211.03,298.47,60.007,1489450503,"201051344001135","219011344069620",0.00,-6.50,0,297.57,304.48,0.0,0.0,0.000,622511.9,622511.9,30172,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1489450558,1729045.00
03/13/2017 20:15,2,0.000,ALERT,211.48,299.07,59.975,1489450503,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,642331.7,642331.7,30024,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1489450560,1729046.00
03/13/2017 20:15,2,0.000,ALERT,211.48,298.17,59.975,1489450503,"201051344001203","219011344069620",0.00,-6.50,0,297.26,305.68,0.0,0.0,0.000,630974.2,630974.2,30221,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1489450561,1729047.00
03/13/2017 20:15,2,0.000,ALERT,209.67,295.46,59.954,1489450503,"274151322000054","219011344069620",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,869516.3,869516.3,29577,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1489450563,1729048.00
03/13/2017 20:15,2,0.000,ALERT,211.93,297.87,59.965,1489450503,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,627668.5,627668.5,30183,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1489450565,1729049.00
03/13/2017 20:15,2,0.000,ALERT,211.25,298.47,59.981,1489450503,"201051344001093","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,629711.9,629711.9,30044,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1489450567,1729050.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.47,59.975,1489450503,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,648629.9,648629.9,29531,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1489450569,1729051.00
03/13/2017 20:15,2,0.000,ALERT,211.93,297.87,59.975,1489450503,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,638329.3,638329.3,29600,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1489450571,1729052.00
03/13/2017 20:15,2,0.000,ALERT,211.70,299.07,59.975,1489450503,"201051344000569","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,650613.2,650613.2,29514,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1489450572,1729053.00
03/13/2017 20:15,2,0.000,ALERT,211.70,298.77,59.975,1489450503,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,641510.6,641510.6,29704,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1489450574,1729054.00
