ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 20:15,2,0.000,ALERT,211.93,298.47,59.986,1489450503,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,627822.8,627822.8,30057,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1489450576,1729055.00
03/13/2017 20:15,2,0.000,ALERT,212.38,299.07,59.981,1489450503,"201051344000576","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,641448.4,641448.4,29581,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1489450578,1729056.00
03/13/2017 20:15,2,0.000,ALERT,210.12,294.56,59.981,1489450503,"274151322000087","219011344069620",0.00,-3.50,0,293.06,298.77,0.0,0.0,0.000,840964.8,840964.8,29938,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1489450579,1729057.00
03/13/2017 20:30,2,0.000,ALERT,212.16,298.77,59.959,1489451404,"201051344000645","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,640627.0,640627.0,29623,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451406,1729058.00
03/13/2017 20:30,2,0.000,ALERT,210.12,295.76,59.965,1489451404,"274151322000085","219011344069620",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,867256.4,867256.4,29636,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451407,1729059.00
03/13/2017 20:30,2,0.000,ALERT,212.38,298.77,59.981,1489451404,"201051344000633","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,627179.7,627179.7,30160,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451409,1729060.00
03/13/2017 20:30,2,0.000,ALERT,211.70,298.77,59.959,1489451404,"201051344000469","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,629774.9,629774.9,30122,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451411,1729061.00
03/13/2017 20:30,2,0.000,ALERT,211.25,298.47,59.965,1489451404,"201051344000646","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,624268.1,624268.1,30025,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451413,1729062.00
03/13/2017 20:30,2,0.000,ALERT,209.90,296.96,59.965,1489451404,"274151322000052","219011344069620",0.00,-6.50,0,293.36,298.47,0.0,0.0,0.000,897374.7,897374.7,29406,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451415,1729063.00
03/13/2017 20:30,2,0.000,ALERT,211.48,298.77,59.965,1489451404,"201051344000585","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,634575.4,634575.4,30184,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451416,1729064.00
03/13/2017 20:30,2,0.000,ALERT,211.25,298.77,59.959,1489451404,"201051344001230","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,628497.3,628497.3,29898,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451418,1729065.00
03/13/2017 20:30,2,0.000,ALERT,211.70,299.37,59.938,1489451404,"201051344000582","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,618626.1,618626.1,30098,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451420,1729066.00
03/13/2017 20:30,2,0.000,ALERT,211.03,298.47,60.002,1489451404,"201051344000955","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,636518.4,636518.4,29985,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451422,1729067.00
03/13/2017 20:30,2,0.000,ALERT,210.12,295.46,59.954,1489451404,"274151322000094","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,733118.9,733118.9,30630,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451423,1729068.00
03/13/2017 20:30,2,0.000,ALERT,211.70,299.67,59.959,1489451404,"201051344000579","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,647282.8,647282.8,29952,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451425,1729069.00
03/13/2017 20:30,2,0.000,ALERT,211.25,298.77,59.917,1489451404,"201051344000890","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,630379.5,630379.5,30109,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451427,1729070.00
03/13/2017 20:30,2,0.000,ALERT,211.48,298.47,59.938,1489451404,"201051344000438","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,633323.9,633323.9,30073,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451429,1729071.00
03/13/2017 20:30,2,0.000,ALERT,211.70,297.87,59.959,1489451404,"201051344000417","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,608070.0,608070.0,30375,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451431,1729072.00
03/13/2017 20:30,2,0.000,ALERT,210.35,296.36,59.922,1489451404,"274151322000083","219011344069620",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,888367.3,888367.3,29462,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451432,1729073.00
03/13/2017 20:30,2,0.000,ALERT,210.57,296.36,59.949,1489451404,"274151322000076","219011344069620",0.00,-6.00,0,293.36,298.47,0.0,0.0,0.000,946525.0,946525.0,29568,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451434,1729074.00
03/13/2017 20:30,2,0.000,ALERT,211.48,299.37,59.975,1489451404,"201051344000868","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,628464.9,628464.9,30153,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451436,1729075.00
03/13/2017 20:30,2,0.000,ALERT,210.12,296.96,59.949,1489451404,"274151322000095","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,937530.0,937530.0,29687,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451438,1729076.00
03/13/2017 20:30,2,0.000,ALERT,211.48,298.77,59.959,1489451404,"201051344000988","219011344069620",0.00,-6.50,0,293.96,299.97,0.0,0.0,0.000,582608.5,582608.5,30186,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451440,1729077.00
03/13/2017 20:30,2,0.000,ALERT,211.03,297.87,59.965,1489451404,"201051344001025","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,632205.7,632205.7,30273,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451442,1729078.00
03/13/2017 20:30,2,0.000,ALERT,211.70,298.77,59.965,1489451404,"201051344000458","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,640579.9,640579.9,29778,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451443,1729079.00
03/13/2017 20:30,2,0.000,ALERT,212.16,298.47,60.018,1489451404,"201051344000853","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,640801.7,640801.7,29621,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451445,1729080.00
03/13/2017 20:30,2,0.000,ALERT,211.70,298.77,59.970,1489451404,"201051344000685","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,633552.2,633552.2,29956,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451447,1729081.00
03/13/2017 20:30,2,0.000,ALERT,211.48,298.17,59.959,1489451404,"201051344000917","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,630049.5,630049.5,29952,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451449,1729082.00
03/13/2017 20:30,2,0.000,ALERT,211.70,298.77,59.965,1489451404,"201051344001145","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,638009.5,638009.5,29793,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451450,1729083.00
03/13/2017 20:30,2,0.000,ALERT,211.48,297.87,59.949,1489451404,"201051344000651","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,626551.3,626551.3,30155,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451452,1729084.00
03/13/2017 20:30,2,0.000,ALERT,209.67,294.86,59.959,1489451404,"274151322000088","219011344069620",0.00,-6.00,0,293.06,297.57,0.0,0.0,0.000,850952.0,850952.0,29679,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451454,1729085.00
03/13/2017 20:30,2,0.000,ALERT,210.57,295.16,59.965,1489451404,"274151322000068","219011344069620",0.00,-5.50,0,293.06,296.96,0.0,0.0,0.000,733397.3,733397.3,30556,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451456,1729086.00
03/13/2017 20:30,2,0.000,ALERT,211.03,298.47,59.965,1489451404,"201051344001135","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,622511.9,622511.9,30174,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451458,1729087.00
03/13/2017 20:30,2,0.000,ALERT,211.48,299.37,59.959,1489451404,"201051344000594","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,642331.7,642331.7,30026,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451459,1729088.00
03/13/2017 20:30,2,0.000,ALERT,211.25,298.17,59.954,1489451404,"201051344001203","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,630974.2,630974.2,30223,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451461,1729089.00
03/13/2017 20:30,2,0.000,ALERT,209.90,296.36,59.954,1489451404,"274151322000054","219011344069620",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,869516.3,869516.3,29579,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451463,1729090.00
03/13/2017 20:30,2,0.000,ALERT,211.93,298.17,59.954,1489451404,"201051344000867","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,627668.5,627668.5,30185,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451465,1729091.00
03/13/2017 20:30,2,0.000,ALERT,211.25,298.47,59.959,1489451404,"201051344001093","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,629711.9,629711.9,30046,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451466,1729092.00
03/13/2017 20:30,2,0.000,ALERT,211.70,299.07,59.965,1489451404,"201051344000900","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,648629.9,648629.9,29533,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451468,1729093.00
03/13/2017 20:30,2,0.000,ALERT,211.93,298.47,60.012,1489451404,"201051344000648","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,638329.3,638329.3,29602,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451470,1729094.00
03/13/2017 20:30,2,0.000,ALERT,211.93,299.97,59.954,1489451404,"201051344000569","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,650613.2,650613.2,29516,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451472,1729095.00
03/13/2017 20:30,2,0.000,ALERT,211.70,299.67,59.970,1489451404,"201051344000983","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,641510.6,641510.6,29706,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451474,1729096.00
03/13/2017 20:30,2,0.000,ALERT,211.93,299.37,59.965,1489451404,"201051344001158","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,627822.8,627822.8,30059,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489451475,1729097.00
03/13/2017 20:30,2,0.000,ALERT,212.16,300.27,59.970,1489451404,"201051344000576","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,641448.4,641448.4,29583,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451477,1729098.00
03/13/2017 20:30,2,0.000,ALERT,210.12,294.56,59.959,1489451404,"274151322000087","219011344069620",0.00,-5.00,0,292.46,297.26,0.0,0.0,0.000,840964.8,840964.8,29940,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489451479,1729099.00
03/13/2017 20:45,2,0.000,ALERT,212.38,299.07,59.970,1489452304,"201051344000645","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,640627.0,640627.0,29625,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452306,1729100.00
03/13/2017 20:45,2,0.000,ALERT,210.35,295.46,59.959,1489452304,"274151322000085","219011344069620",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,867256.4,867256.4,29638,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452307,1729101.00
03/13/2017 20:45,2,0.000,ALERT,212.61,298.77,59.959,1489452304,"201051344000633","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,627179.7,627179.7,30162,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452309,1729102.00
03/13/2017 20:45,2,0.000,ALERT,211.93,299.37,59.965,1489452304,"201051344000469","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,629774.9,629774.9,30124,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489452311,1729103.00
03/13/2017 20:45,2,0.000,ALERT,211.48,298.77,59.965,1489452304,"201051344000646","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,624268.1,624268.1,30027,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452313,1729104.00
03/13/2017 20:45,2,0.000,ALERT,210.12,295.76,59.949,1489452304,"274151322000052","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,897374.7,897374.7,29408,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452315,1729105.00
03/13/2017 20:45,2,0.000,ALERT,211.48,298.77,59.959,1489452304,"201051344000585","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,634575.4,634575.4,30186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452316,1729106.00
03/13/2017 20:45,2,0.000,ALERT,211.25,298.77,59.959,1489452304,"201051344001230","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,628497.3,628497.3,29900,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452318,1729107.00
03/13/2017 20:45,2,0.000,ALERT,211.70,299.37,59.959,1489452304,"201051344000582","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,618626.1,618626.1,30100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452320,1729108.00
03/13/2017 20:45,2,0.000,ALERT,211.03,298.47,59.933,1489452304,"201051344000955","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,636518.4,636518.4,29987,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452322,1729109.00
03/13/2017 20:45,2,0.000,ALERT,210.12,295.46,59.959,1489452304,"274151322000094","219011344069620",0.00,-8.00,0,293.36,296.96,0.0,0.0,0.000,733118.9,733118.9,30632,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452324,1729110.00
03/13/2017 20:45,2,0.000,ALERT,211.93,299.67,59.949,1489452304,"201051344000579","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,647282.8,647282.8,29954,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452325,1729111.00
03/13/2017 20:45,2,0.000,ALERT,211.25,298.77,59.959,1489452304,"201051344000890","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,630379.5,630379.5,30111,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452327,1729112.00
03/13/2017 20:45,2,0.000,ALERT,211.48,298.47,59.954,1489452304,"201051344000438","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,633323.9,633323.9,30075,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452329,1729113.00
03/13/2017 20:45,2,0.000,ALERT,211.70,298.17,59.944,1489452304,"201051344000417","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,608070.0,608070.0,30377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452331,1729114.00
03/13/2017 20:45,2,0.000,ALERT,210.57,296.96,59.949,1489452304,"274151322000083","219011344069620",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,888367.3,888367.3,29464,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452332,1729115.00
03/13/2017 20:45,2,0.000,ALERT,210.80,296.06,59.959,1489452304,"274151322000076","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,946525.0,946525.0,29570,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489452334,1729116.00
03/13/2017 20:45,2,0.000,ALERT,211.93,299.67,59.954,1489452304,"201051344000868","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,628464.9,628464.9,30155,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452336,1729117.00
03/13/2017 20:45,2,0.000,ALERT,210.12,297.26,59.954,1489452304,"274151322000095","219011344069620",0.00,-8.00,0,295.16,298.47,0.0,0.0,0.000,937530.0,937530.0,29689,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452338,1729118.00
03/13/2017 20:45,2,0.000,ALERT,211.70,298.77,59.959,1489452304,"201051344000988","219011344069620",0.00,-7.00,0,294.56,300.57,0.0,0.0,0.000,582608.5,582608.5,30188,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452340,1729119.00
03/13/2017 20:45,2,0.000,ALERT,211.25,297.57,59.981,1489452304,"201051344001025","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,632205.7,632205.7,30275,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452342,1729120.00
03/13/2017 20:45,2,0.000,ALERT,211.93,299.37,59.954,1489452304,"201051344000458","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,640579.9,640579.9,29780,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452343,1729121.00
03/13/2017 20:45,2,0.000,ALERT,212.38,299.07,59.944,1489452304,"201051344000853","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,640801.7,640801.7,29623,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489452345,1729122.00
03/13/2017 20:45,2,0.000,ALERT,211.70,298.47,59.954,1489452304,"201051344000685","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,633552.2,633552.2,29958,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489452347,1729123.00
03/13/2017 20:45,2,0.000,ALERT,211.70,298.17,59.938,1489452304,"201051344000917","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,630049.5,630049.5,29954,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452349,1729124.00
03/13/2017 20:45,2,0.000,ALERT,211.70,298.77,59.949,1489452304,"201051344001145","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,638009.5,638009.5,29795,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452351,1729125.00
03/13/2017 20:45,2,0.000,ALERT,211.48,297.87,59.949,1489452304,"201051344000651","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,626551.3,626551.3,30157,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452352,1729126.00
03/13/2017 20:45,2,0.000,ALERT,209.90,295.46,59.954,1489452304,"274151322000088","219011344069620",0.00,-6.50,0,293.66,297.26,0.0,0.0,0.000,850952.0,850952.0,29681,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452354,1729127.00
03/13/2017 20:45,2,0.000,ALERT,211.03,294.86,59.954,1489452304,"274151322000068","219011344069620",0.00,-6.00,0,293.06,296.66,0.0,0.0,0.000,733397.3,733397.3,30558,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452356,1729128.00
03/13/2017 20:45,2,0.000,ALERT,211.25,298.47,59.949,1489452304,"201051344001135","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,622511.9,622511.9,30176,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452358,1729129.00
03/13/2017 20:45,2,0.000,ALERT,211.48,299.37,59.954,1489452304,"201051344000594","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,642331.7,642331.7,30028,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452360,1729130.00
03/13/2017 20:45,2,0.000,ALERT,211.48,298.17,59.954,1489452304,"201051344001203","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,630974.2,630974.2,30225,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452361,1729131.00
03/13/2017 20:45,2,0.000,ALERT,209.90,295.76,59.949,1489452304,"274151322000054","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,869516.3,869516.3,29581,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452363,1729132.00
03/13/2017 20:45,2,0.000,ALERT,212.16,298.77,59.954,1489452304,"201051344000867","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,627668.5,627668.5,30187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452365,1729133.00
03/13/2017 20:45,2,0.000,ALERT,211.25,298.17,59.954,1489452304,"201051344001093","219011344069620",0.00,-6.00,0,296.66,299.97,0.0,0.0,0.000,629711.9,629711.9,30048,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452367,1729134.00
03/13/2017 20:45,2,0.000,ALERT,211.70,299.07,59.959,1489452304,"201051344000900","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,648629.9,648629.9,29535,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489452368,1729135.00
03/13/2017 20:45,2,0.000,ALERT,211.93,298.17,59.959,1489452304,"201051344000648","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,638329.3,638329.3,29604,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452370,1729136.00
03/13/2017 20:45,2,0.000,ALERT,211.70,299.37,59.954,1489452304,"201051344000569","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,650613.2,650613.2,29518,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452372,1729137.00
03/13/2017 20:45,2,0.000,ALERT,211.70,299.07,59.959,1489452304,"201051344000983","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,641510.6,641510.6,29708,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452374,1729138.00
03/13/2017 20:45,2,0.000,ALERT,211.93,298.77,59.954,1489452304,"201051344001158","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,627822.8,627822.8,30061,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452376,1729139.00
03/13/2017 20:45,2,0.000,ALERT,212.16,299.37,59.959,1489452304,"201051344000576","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,641448.4,641448.4,29585,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452378,1729140.00
03/13/2017 20:45,2,0.000,ALERT,210.35,294.86,59.954,1489452304,"274151322000087","219011344069620",0.00,-6.00,0,292.76,296.96,0.0,0.0,0.000,840964.8,840964.8,29942,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489452379,1729141.00
03/13/2017 21:00,2,0.000,ALERT,212.61,299.07,59.965,1489453203,"201051344000645","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,640627.0,640627.0,29627,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453205,1729142.00
03/13/2017 21:00,2,0.000,ALERT,210.57,296.66,59.954,1489453203,"274151322000085","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,867256.4,867256.4,29640,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453207,1729143.00
03/13/2017 21:00,2,0.000,ALERT,212.83,299.37,59.965,1489453203,"201051344000633","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,627179.7,627179.7,30164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453209,1729144.00
03/13/2017 21:00,2,0.000,ALERT,212.16,299.37,60.007,1489453203,"201051344000469","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,629774.9,629774.9,30126,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453211,1729145.00
03/13/2017 21:00,2,0.000,ALERT,211.48,299.07,59.954,1489453203,"201051344000646","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,624268.1,624268.1,30029,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489453213,1729146.00
03/13/2017 21:00,2,0.000,ALERT,210.12,296.36,59.965,1489453203,"274151322000052","219011344069620",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,897374.7,897374.7,29410,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453214,1729147.00
03/13/2017 21:00,2,0.000,ALERT,211.70,299.37,59.959,1489453203,"201051344000585","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,634575.4,634575.4,30188,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453216,1729148.00
03/13/2017 21:00,2,0.000,ALERT,211.48,299.67,59.965,1489453203,"201051344001230","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,628497.3,628497.3,29902,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453218,1729149.00
03/13/2017 21:00,2,0.000,ALERT,212.16,300.27,59.975,1489453203,"201051344000582","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,618626.1,618626.1,30102,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453220,1729150.00
03/13/2017 21:00,2,0.000,ALERT,211.25,299.07,59.959,1489453203,"201051344000955","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,636518.4,636518.4,29989,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453221,1729151.00
03/13/2017 21:00,2,0.000,ALERT,210.12,295.76,59.954,1489453203,"274151322000094","219011344069620",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,733118.9,733118.9,30634,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453223,1729152.00
03/13/2017 21:00,2,0.000,ALERT,212.16,299.67,60.002,1489453203,"201051344000579","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,647282.8,647282.8,29956,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453225,1729153.00
03/13/2017 21:00,2,0.000,ALERT,211.48,299.37,59.954,1489453203,"201051344000890","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,630379.5,630379.5,30113,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453227,1729154.00
03/13/2017 21:00,2,0.000,ALERT,211.70,298.77,59.949,1489453203,"201051344000438","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,633323.9,633323.9,30077,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453229,1729155.00
03/13/2017 21:00,2,0.000,ALERT,211.93,298.47,59.954,1489453203,"201051344000417","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,608070.0,608070.0,30379,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453230,1729156.00
03/13/2017 21:00,2,0.000,ALERT,210.35,296.66,59.944,1489453203,"274151322000083","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,888367.3,888367.3,29466,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453232,1729157.00
03/13/2017 21:00,2,0.000,ALERT,210.80,296.36,59.954,1489453203,"274151322000076","219011344069620",0.00,-8.00,0,293.36,298.77,0.0,0.0,0.000,946525.0,946525.0,29572,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453234,1729158.00
03/13/2017 21:00,2,0.000,ALERT,211.93,299.97,59.981,1489453203,"201051344000868","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,628464.9,628464.9,30157,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453236,1729159.00
03/13/2017 21:00,2,0.000,ALERT,210.12,296.96,59.938,1489453203,"274151322000095","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,937530.0,937530.0,29691,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453238,1729160.00
03/13/2017 21:00,2,0.000,ALERT,211.93,299.07,59.954,1489453203,"201051344000988","219011344069620",0.00,-8.00,0,294.56,300.57,0.0,0.0,0.000,582608.5,582608.5,30190,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453240,1729161.00
03/13/2017 21:00,2,0.000,ALERT,211.48,298.17,59.949,1489453203,"201051344001025","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,632205.7,632205.7,30277,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453241,1729162.00
03/13/2017 21:00,2,0.000,ALERT,211.93,299.07,59.922,1489453203,"201051344000458","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,640579.9,640579.9,29782,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453243,1729163.00
03/13/2017 21:00,2,0.000,ALERT,212.61,299.07,59.928,1489453203,"201051344000853","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,640801.7,640801.7,29625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453245,1729164.00
03/13/2017 21:00,2,0.000,ALERT,211.93,299.07,59.944,1489453203,"201051344000685","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,633552.2,633552.2,29960,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453247,1729165.00
03/13/2017 21:00,2,0.000,ALERT,211.70,298.77,59.944,1489453203,"201051344000917","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,630049.5,630049.5,29956,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453248,1729166.00
03/13/2017 21:00,2,0.000,ALERT,211.93,299.07,59.933,1489453203,"201051344001145","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,638009.5,638009.5,29797,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453250,1729167.00
03/13/2017 21:00,2,0.000,ALERT,211.48,298.17,59.954,1489453203,"201051344000651","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,626551.3,626551.3,30159,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453252,1729168.00
03/13/2017 21:00,2,0.000,ALERT,209.67,295.76,59.949,1489453203,"274151322000088","219011344069620",0.00,-7.00,0,293.06,297.87,0.0,0.0,0.000,850952.0,850952.0,29683,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453254,1729169.00
03/13/2017 21:00,2,0.000,ALERT,210.80,295.46,59.986,1489453203,"274151322000068","219011344069620",0.00,-6.50,0,293.06,297.26,0.0,0.0,0.000,733397.3,733397.3,30560,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453256,1729170.00
03/13/2017 21:00,2,0.000,ALERT,211.25,299.07,59.954,1489453203,"201051344001135","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,622511.9,622511.9,30178,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453257,1729171.00
03/13/2017 21:00,2,0.000,ALERT,211.70,299.67,59.949,1489453203,"201051344000594","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,642331.7,642331.7,30030,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453259,1729172.00
03/13/2017 21:00,2,0.000,ALERT,211.70,298.77,59.981,1489453203,"201051344001203","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,630974.2,630974.2,30227,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489453261,1729173.00
03/13/2017 21:00,2,0.000,ALERT,210.12,296.66,59.954,1489453203,"274151322000054","219011344069620",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,869516.3,869516.3,29583,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453263,1729174.00
03/13/2017 21:00,2,0.000,ALERT,212.38,299.07,59.959,1489453203,"201051344000867","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,627668.5,627668.5,30189,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453264,1729175.00
03/13/2017 21:00,2,0.000,ALERT,211.70,299.07,59.991,1489453203,"201051344001093","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,629711.9,629711.9,30050,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453266,1729176.00
03/13/2017 21:00,2,0.000,ALERT,211.93,299.37,59.970,1489453203,"201051344000900","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,648629.9,648629.9,29537,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453268,1729177.00
03/13/2017 21:00,2,0.000,ALERT,212.16,298.47,59.954,1489453203,"201051344000648","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,638329.3,638329.3,29606,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453270,1729178.00
03/13/2017 21:00,2,0.000,ALERT,211.70,299.07,59.965,1489453203,"201051344000569","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,650613.2,650613.2,29520,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453272,1729179.00
03/13/2017 21:00,2,0.000,ALERT,211.93,299.07,59.970,1489453203,"201051344000983","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,641510.6,641510.6,29710,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453274,1729180.00
03/13/2017 21:00,2,0.000,ALERT,212.16,299.07,59.965,1489453203,"201051344001158","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,627822.8,627822.8,30063,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453276,1729181.00
03/13/2017 21:00,2,0.000,ALERT,212.61,299.67,59.965,1489453203,"201051344000576","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,641448.4,641448.4,29587,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453277,1729182.00
03/13/2017 21:00,2,0.000,ALERT,210.12,295.16,59.922,1489453203,"274151322000087","219011344069620",0.00,-6.00,0,292.76,297.26,0.0,0.0,0.000,840964.8,840964.8,29944,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489453279,1729183.00
03/13/2017 21:15,2,0.000,ALERT,212.83,299.67,59.917,1489454104,"201051344000645","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,640627.0,640627.0,29629,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454106,1729184.00
03/13/2017 21:15,2,0.000,ALERT,210.35,296.06,59.970,1489454104,"274151322000085","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,867256.4,867256.4,29642,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454107,1729185.00
03/13/2017 21:15,2,0.000,ALERT,212.83,299.97,59.970,1489454104,"201051344000633","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,627179.7,627179.7,30166,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454109,1729186.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.97,59.991,1489454104,"201051344000469","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,629774.9,629774.9,30128,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454111,1729187.00
03/13/2017 21:15,2,0.000,ALERT,211.48,298.77,59.944,1489454104,"201051344000646","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,624268.1,624268.1,30031,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454113,1729188.00
03/13/2017 21:15,2,0.000,ALERT,209.90,295.46,59.975,1489454104,"274151322000052","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,897374.7,897374.7,29412,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454115,1729189.00
03/13/2017 21:15,2,0.000,ALERT,211.70,299.07,59.975,1489454104,"201051344000585","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,634575.4,634575.4,30190,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454116,1729190.00
03/13/2017 21:15,2,0.000,ALERT,211.70,299.37,59.981,1489454104,"201051344001230","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,628497.3,628497.3,29904,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454118,1729191.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.97,60.018,1489454104,"201051344000582","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,618626.1,618626.1,30104,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454120,1729192.00
03/13/2017 21:15,2,0.000,ALERT,211.25,299.07,59.986,1489454104,"201051344000955","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,636518.4,636518.4,29991,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454122,1729193.00
03/13/2017 21:15,2,0.000,ALERT,210.35,295.46,59.954,1489454104,"274151322000094","219011344069620",0.00,-9.00,0,293.36,297.57,0.0,0.0,0.000,733118.9,733118.9,30636,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454124,1729194.00
03/13/2017 21:15,2,0.000,ALERT,212.38,300.27,59.986,1489454104,"201051344000579","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,647282.8,647282.8,29958,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454125,1729195.00
03/13/2017 21:15,2,0.000,ALERT,211.48,299.37,59.986,1489454104,"201051344000890","219011344069620",0.00,-8.50,0,296.96,304.18,0.0,0.0,0.000,630379.5,630379.5,30115,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454127,1729196.00
03/13/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1489454104,"201051344000438","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,633323.9,633323.9,30079,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454129,1729197.00
03/13/2017 21:15,2,0.000,ALERT,211.93,298.47,59.959,1489454104,"201051344000417","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,608070.0,608070.0,30381,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454131,1729198.00
