ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 21:15,2,0.000,ALERT,210.35,296.36,59.975,1489454104,"274151322000083","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,888367.3,888367.3,29468,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454133,1729199.00
03/13/2017 21:15,2,0.000,ALERT,211.03,295.76,59.981,1489454104,"274151322000076","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,946525.0,946525.0,29574,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454135,1729200.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.97,60.023,1489454104,"201051344000868","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,628464.9,628464.9,30159,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454137,1729201.00
03/13/2017 21:15,2,0.000,ALERT,210.35,296.96,59.938,1489454104,"274151322000095","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,937530.0,937530.0,29693,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454138,1729202.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.37,59.949,1489454104,"201051344000988","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,582608.5,582608.5,30192,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454140,1729203.00
03/13/2017 21:15,2,0.000,ALERT,211.48,298.17,59.959,1489454104,"201051344001025","219011344069620",0.00,-10.00,0,296.36,303.28,0.0,0.0,0.000,632205.7,632205.7,30279,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454142,1729204.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.37,59.991,1489454104,"201051344000458","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,640579.9,640579.9,29784,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454144,1729205.00
03/13/2017 21:15,2,0.000,ALERT,212.83,299.37,59.970,1489454104,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,640801.7,640801.7,29627,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454146,1729206.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.07,59.981,1489454104,"201051344000685","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,633552.2,633552.2,29962,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454147,1729207.00
03/13/2017 21:15,2,0.000,ALERT,211.93,298.77,59.991,1489454104,"201051344000917","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,630049.5,630049.5,29958,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454149,1729208.00
03/13/2017 21:15,2,0.000,ALERT,211.93,299.07,59.986,1489454104,"201051344001145","219011344069620",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,638009.5,638009.5,29799,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454151,1729209.00
03/13/2017 21:15,2,0.000,ALERT,211.70,298.17,59.986,1489454104,"201051344000651","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,626551.3,626551.3,30161,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454153,1729210.00
03/13/2017 21:15,2,0.000,ALERT,209.90,295.76,59.954,1489454104,"274151322000088","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,850952.0,850952.0,29685,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454155,1729211.00
03/13/2017 21:15,2,0.000,ALERT,211.03,295.46,59.975,1489454104,"274151322000068","219011344069620",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,733397.3,733397.3,30562,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454156,1729212.00
03/13/2017 21:15,2,0.000,ALERT,211.48,299.07,59.970,1489454104,"201051344001135","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,622511.9,622511.9,30180,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454158,1729213.00
03/13/2017 21:15,2,0.000,ALERT,211.93,300.27,59.981,1489454104,"201051344000594","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,642331.7,642331.7,30032,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454160,1729214.00
03/13/2017 21:15,2,0.000,ALERT,211.70,298.47,59.996,1489454104,"201051344001203","219011344069620",0.00,-10.00,0,296.66,304.18,0.0,0.0,0.000,630974.2,630974.2,30229,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454162,1729215.00
03/13/2017 21:15,2,0.000,ALERT,210.12,296.66,59.944,1489454104,"274151322000054","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,869516.3,869516.3,29585,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454163,1729216.00
03/13/2017 21:15,2,0.000,ALERT,212.38,299.07,59.970,1489454104,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,627668.5,627668.5,30191,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454165,1729217.00
03/13/2017 21:15,2,0.000,ALERT,211.48,298.77,59.975,1489454104,"201051344001093","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,629711.9,629711.9,30052,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454167,1729218.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.67,59.959,1489454104,"201051344000900","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,648629.9,648629.9,29539,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454169,1729219.00
03/13/2017 21:15,2,0.000,ALERT,212.38,299.07,59.986,1489454104,"201051344000648","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,638329.3,638329.3,29608,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454171,1729220.00
03/13/2017 21:15,2,0.000,ALERT,212.38,300.27,59.975,1489454104,"201051344000569","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,650613.2,650613.2,29522,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454173,1729221.00
03/13/2017 21:15,2,0.000,ALERT,212.16,299.67,59.965,1489454104,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,641510.6,641510.6,29712,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454174,1729222.00
03/13/2017 21:15,2,0.000,ALERT,212.61,299.97,59.965,1489454104,"201051344001158","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,627822.8,627822.8,30065,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454176,1729223.00
03/13/2017 21:15,2,0.000,ALERT,212.83,299.97,59.959,1489454104,"201051344000576","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,641448.4,641448.4,29589,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489454178,1729224.00
03/13/2017 21:15,2,0.000,ALERT,210.57,294.86,59.944,1489454104,"274151322000087","219011344069620",0.00,-6.50,0,293.06,297.57,0.0,0.0,0.000,840964.8,840964.8,29946,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489454180,1729225.00
03/13/2017 21:30,2,0.000,ALERT,213.29,300.27,59.970,1489455003,"201051344000645","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,640627.0,640627.0,29631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455005,1729226.00
03/13/2017 21:30,2,0.000,ALERT,211.03,296.66,59.970,1489455003,"274151322000085","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,867256.4,867256.4,29644,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455007,1729227.00
03/13/2017 21:30,2,0.000,ALERT,213.51,300.27,59.986,1489455003,"201051344000633","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,627179.7,627179.7,30168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455009,1729228.00
03/13/2017 21:30,2,0.000,ALERT,212.83,300.27,59.970,1489455003,"201051344000469","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,629774.9,629774.9,30130,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455011,1729229.00
03/13/2017 21:30,2,0.000,ALERT,211.93,299.37,59.970,1489455003,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,624268.1,624268.1,30033,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455012,1729230.00
03/13/2017 21:30,2,0.000,ALERT,210.80,297.57,59.928,1489455003,"274151322000052","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,897374.7,897374.7,29414,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455014,1729231.00
03/13/2017 21:30,2,0.000,ALERT,212.16,299.67,59.975,1489455003,"201051344000585","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,634575.4,634575.4,30192,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455016,1729232.00
03/13/2017 21:30,2,0.000,ALERT,211.93,299.67,59.986,1489455003,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,628497.3,628497.3,29906,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455018,1729233.00
03/13/2017 21:30,2,0.000,ALERT,212.61,300.27,59.981,1489455003,"201051344000582","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,618626.1,618626.1,30106,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455020,1729234.00
03/13/2017 21:30,2,0.000,ALERT,211.48,299.37,60.034,1489455003,"201051344000955","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,636518.4,636518.4,29993,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455021,1729235.00
03/13/2017 21:30,2,0.000,ALERT,210.80,296.06,59.996,1489455003,"274151322000094","219011344069620",0.00,-10.00,0,293.66,297.26,0.0,0.0,0.000,733118.9,733118.9,30638,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455023,1729236.00
03/13/2017 21:30,2,0.000,ALERT,212.83,300.87,59.991,1489455003,"201051344000579","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,647282.8,647282.8,29960,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455025,1729237.00
03/13/2017 21:30,2,0.000,ALERT,211.70,299.67,59.991,1489455003,"201051344000890","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,630379.5,630379.5,30117,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455027,1729238.00
03/13/2017 21:30,2,0.000,ALERT,211.93,299.07,59.996,1489455003,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,633323.9,633323.9,30081,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455029,1729239.00
03/13/2017 21:30,2,0.000,ALERT,212.38,299.07,60.007,1489455003,"201051344000417","219011344069620",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,608070.0,608070.0,30383,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455030,1729240.00
03/13/2017 21:30,2,0.000,ALERT,210.80,296.96,59.996,1489455003,"274151322000083","219011344069620",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,888367.3,888367.3,29470,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455032,1729241.00
03/13/2017 21:30,2,0.000,ALERT,211.48,296.66,60.007,1489455003,"274151322000076","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,946525.0,946525.0,29576,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455034,1729242.00
03/13/2017 21:30,2,0.000,ALERT,212.61,301.17,60.007,1489455003,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,628464.9,628464.9,30161,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455036,1729243.00
03/13/2017 21:30,2,0.000,ALERT,210.80,297.57,59.991,1489455003,"274151322000095","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,937530.0,937530.0,29695,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455038,1729244.00
03/13/2017 21:30,2,0.000,ALERT,212.61,300.27,60.023,1489455003,"201051344000988","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,582608.5,582608.5,30194,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455040,1729245.00
03/13/2017 21:30,2,0.000,ALERT,211.93,298.77,59.991,1489455003,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,632205.7,632205.7,30281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455041,1729246.00
03/13/2017 21:30,2,0.000,ALERT,212.38,300.27,60.002,1489455003,"201051344000458","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,640579.9,640579.9,29786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455043,1729247.00
03/13/2017 21:30,2,0.000,ALERT,213.29,300.27,59.996,1489455003,"201051344000853","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,640801.7,640801.7,29629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455045,1729248.00
03/13/2017 21:30,2,0.000,ALERT,212.38,299.37,60.034,1489455003,"201051344000685","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,633552.2,633552.2,29964,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455047,1729249.00
03/13/2017 21:30,2,0.000,ALERT,212.16,299.07,59.970,1489455003,"201051344000917","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,630049.5,630049.5,29960,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455048,1729250.00
03/13/2017 21:30,2,0.000,ALERT,212.38,299.67,59.954,1489455003,"201051344001145","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,638009.5,638009.5,29801,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455050,1729251.00
03/13/2017 21:30,2,0.000,ALERT,212.16,298.77,59.996,1489455003,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,626551.3,626551.3,30163,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455052,1729252.00
03/13/2017 21:30,2,0.000,ALERT,210.57,296.36,60.028,1489455003,"274151322000088","219011344069620",0.00,-7.00,0,293.96,297.87,0.0,0.0,0.000,850952.0,850952.0,29687,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455054,1729253.00
03/13/2017 21:30,2,0.000,ALERT,211.48,296.06,59.986,1489455003,"274151322000068","219011344069620",0.00,-7.00,0,293.66,297.26,0.0,0.0,0.000,733397.3,733397.3,30564,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455056,1729254.00
03/13/2017 21:30,2,0.000,ALERT,211.70,299.37,59.970,1489455003,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,622511.9,622511.9,30182,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455058,1729255.00
03/13/2017 21:30,2,0.000,ALERT,212.38,300.87,59.996,1489455003,"201051344000594","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,642331.7,642331.7,30034,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455060,1729256.00
03/13/2017 21:30,2,0.000,ALERT,212.16,299.07,59.975,1489455003,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,630974.2,630974.2,30231,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455061,1729257.00
03/13/2017 21:30,2,0.000,ALERT,210.80,297.26,59.981,1489455003,"274151322000054","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,869516.3,869516.3,29587,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455063,1729258.00
03/13/2017 21:30,2,0.000,ALERT,212.83,299.97,59.981,1489455003,"201051344000867","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,627668.5,627668.5,30193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455065,1729259.00
03/13/2017 21:30,2,0.000,ALERT,211.93,299.37,59.959,1489455003,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,629711.9,629711.9,30054,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455067,1729260.00
03/13/2017 21:30,2,0.000,ALERT,212.38,300.27,59.986,1489455003,"201051344000900","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,648629.9,648629.9,29541,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455069,1729261.00
03/13/2017 21:30,2,0.000,ALERT,212.83,299.67,60.028,1489455003,"201051344000648","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,638329.3,638329.3,29610,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455070,1729262.00
03/13/2017 21:30,2,0.000,ALERT,212.61,300.87,59.975,1489455003,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,650613.2,650613.2,29524,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455072,1729263.00
03/13/2017 21:30,2,0.000,ALERT,212.61,300.57,59.944,1489455003,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,641510.6,641510.6,29714,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455074,1729264.00
03/13/2017 21:30,2,0.000,ALERT,212.83,300.27,59.986,1489455003,"201051344001158","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,627822.8,627822.8,30067,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455076,1729265.00
03/13/2017 21:30,2,0.000,ALERT,213.06,300.87,59.981,1489455003,"201051344000576","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,641448.4,641448.4,29591,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455078,1729266.00
03/13/2017 21:30,2,0.000,ALERT,211.03,295.46,59.975,1489455003,"274151322000087","219011344069620",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,840964.8,840964.8,29948,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455079,1729267.00
03/13/2017 21:45,2,0.000,ALERT,213.06,299.67,59.965,1489455903,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,640627.0,640627.0,29633,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455905,1729268.00
03/13/2017 21:45,2,0.000,ALERT,210.80,296.66,59.959,1489455903,"274151322000085","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,867256.4,867256.4,29646,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455907,1729269.00
03/13/2017 21:45,2,0.000,ALERT,213.29,299.67,59.954,1489455903,"201051344000633","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,627179.7,627179.7,30170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455909,1729270.00
03/13/2017 21:45,2,0.000,ALERT,212.61,299.97,59.959,1489455903,"201051344000469","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,629774.9,629774.9,30132,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455910,1729271.00
03/13/2017 21:45,2,0.000,ALERT,211.93,299.07,59.949,1489455903,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,624268.1,624268.1,30035,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455912,1729272.00
03/13/2017 21:45,2,0.000,ALERT,210.57,296.36,59.954,1489455903,"274151322000052","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,897374.7,897374.7,29416,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455914,1729273.00
03/13/2017 21:45,2,0.000,ALERT,212.38,299.37,59.991,1489455903,"201051344000585","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,634575.4,634575.4,30194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455916,1729274.00
03/13/2017 21:45,2,0.000,ALERT,212.16,299.37,59.928,1489455903,"201051344001230","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,628497.3,628497.3,29908,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455918,1729275.00
03/13/2017 21:45,2,0.000,ALERT,212.61,299.97,59.959,1489455903,"201051344000582","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,618626.1,618626.1,30108,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455920,1729276.00
03/13/2017 21:45,2,0.000,ALERT,211.70,299.07,60.007,1489455903,"201051344000955","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,636518.4,636518.4,29995,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455921,1729277.00
03/13/2017 21:45,2,0.000,ALERT,210.80,296.06,59.959,1489455903,"274151322000094","219011344069620",0.00,-10.00,0,293.36,297.26,0.0,0.0,0.000,733118.9,733118.9,30640,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455923,1729278.00
03/13/2017 21:45,2,0.000,ALERT,212.61,300.57,59.975,1489455903,"201051344000579","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,647282.8,647282.8,29962,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455925,1729279.00
03/13/2017 21:45,2,0.000,ALERT,211.93,299.67,59.975,1489455903,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,630379.5,630379.5,30119,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455927,1729280.00
03/13/2017 21:45,2,0.000,ALERT,212.16,299.37,59.970,1489455903,"201051344000438","219011344069620",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,633323.9,633323.9,30083,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455929,1729281.00
03/13/2017 21:45,2,0.000,ALERT,212.38,298.77,59.986,1489455903,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,608070.0,608070.0,30385,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455931,1729282.00
03/13/2017 21:45,2,0.000,ALERT,210.57,296.66,59.970,1489455903,"274151322000083","219011344069620",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,888367.3,888367.3,29472,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455932,1729283.00
03/13/2017 21:45,2,0.000,ALERT,211.48,296.66,59.928,1489455903,"274151322000076","219011344069620",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,946525.0,946525.0,29578,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455934,1729284.00
03/13/2017 21:45,2,0.000,ALERT,212.61,300.57,60.018,1489455903,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,628464.9,628464.9,30163,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455936,1729285.00
03/13/2017 21:45,2,0.000,ALERT,210.80,297.57,59.965,1489455903,"274151322000095","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,937530.0,937530.0,29697,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455938,1729286.00
03/13/2017 21:45,2,0.000,ALERT,212.38,299.67,59.975,1489455903,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,582608.5,582608.5,30196,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455940,1729287.00
03/13/2017 21:45,2,0.000,ALERT,211.93,298.47,59.970,1489455903,"201051344001025","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,632205.7,632205.7,30283,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455942,1729288.00
03/13/2017 21:45,2,0.000,ALERT,212.38,299.97,59.944,1489455903,"201051344000458","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,640579.9,640579.9,29788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455943,1729289.00
03/13/2017 21:45,2,0.000,ALERT,213.06,299.97,59.965,1489455903,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,640801.7,640801.7,29631,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455945,1729290.00
03/13/2017 21:45,2,0.000,ALERT,212.38,299.37,59.965,1489455903,"201051344000685","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,633552.2,633552.2,29966,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455947,1729291.00
03/13/2017 21:45,2,0.000,ALERT,212.38,298.77,59.991,1489455903,"201051344000917","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,630049.5,630049.5,29962,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455949,1729292.00
03/13/2017 21:45,2,0.000,ALERT,212.38,299.37,59.965,1489455903,"201051344001145","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,638009.5,638009.5,29803,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455951,1729293.00
03/13/2017 21:45,2,0.000,ALERT,212.16,298.47,59.986,1489455903,"201051344000651","219011344069620",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,626551.3,626551.3,30165,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455952,1729294.00
03/13/2017 21:45,2,0.000,ALERT,210.35,296.06,59.949,1489455903,"274151322000088","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,850952.0,850952.0,29689,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455954,1729295.00
03/13/2017 21:45,2,0.000,ALERT,211.48,295.76,59.965,1489455903,"274151322000068","219011344069620",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,733397.3,733397.3,30566,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455956,1729296.00
03/13/2017 21:45,2,0.000,ALERT,211.70,299.07,59.954,1489455903,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,622511.9,622511.9,30184,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489455958,1729297.00
03/13/2017 21:45,2,0.000,ALERT,212.16,300.27,59.954,1489455903,"201051344000594","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,642331.7,642331.7,30036,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455960,1729298.00
03/13/2017 21:45,2,0.000,ALERT,212.16,298.77,59.959,1489455903,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,630974.2,630974.2,30233,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455961,1729299.00
03/13/2017 21:45,2,0.000,ALERT,210.57,296.36,59.949,1489455903,"274151322000054","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,869516.3,869516.3,29589,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455963,1729300.00
03/13/2017 21:45,2,0.000,ALERT,212.83,299.37,59.933,1489455903,"201051344000867","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,627668.5,627668.5,30195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455965,1729301.00
03/13/2017 21:45,2,0.000,ALERT,211.93,299.07,59.959,1489455903,"201051344001093","219011344069620",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,629711.9,629711.9,30056,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455967,1729302.00
03/13/2017 21:45,2,0.000,ALERT,212.38,299.67,59.965,1489455903,"201051344000900","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,648629.9,648629.9,29543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455968,1729303.00
03/13/2017 21:45,2,0.000,ALERT,212.83,299.07,59.965,1489455903,"201051344000648","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,638329.3,638329.3,29612,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455970,1729304.00
03/13/2017 21:45,2,0.000,ALERT,212.61,300.27,59.938,1489455903,"201051344000569","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,650613.2,650613.2,29526,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455972,1729305.00
03/13/2017 21:45,2,0.000,ALERT,212.61,299.97,59.954,1489455903,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,641510.6,641510.6,29716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455974,1729306.00
03/13/2017 21:45,2,0.000,ALERT,212.83,299.97,59.981,1489455903,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,627822.8,627822.8,30069,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455976,1729307.00
03/13/2017 21:45,2,0.000,ALERT,213.06,300.27,60.002,1489455903,"201051344000576","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,641448.4,641448.4,29593,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455978,1729308.00
03/13/2017 21:45,2,0.000,ALERT,211.03,295.76,59.959,1489455903,"274151322000087","219011344069620",0.00,-8.00,0,293.06,297.26,0.0,0.0,0.000,840964.8,840964.8,29950,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489455980,1729309.00
03/13/2017 22:00,2,0.000,ALERT,213.29,299.97,60.007,1489456803,"201051344000645","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,640627.0,640627.0,29635,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456805,1729310.00
03/13/2017 22:00,2,0.000,ALERT,211.03,296.66,59.996,1489456803,"274151322000085","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,867256.4,867256.4,29648,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456807,1729311.00
03/13/2017 22:00,2,0.000,ALERT,213.51,299.67,60.007,1489456803,"201051344000633","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,627179.7,627179.7,30172,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456809,1729312.00
03/13/2017 22:00,2,0.000,ALERT,212.83,299.97,60.044,1489456803,"201051344000469","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,629774.9,629774.9,30134,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456811,1729313.00
03/13/2017 22:00,2,0.000,ALERT,212.16,299.37,60.007,1489456803,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,624268.1,624268.1,30037,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456813,1729314.00
03/13/2017 22:00,2,0.000,ALERT,210.80,296.96,60.018,1489456803,"274151322000052","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,897374.7,897374.7,29418,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456814,1729315.00
03/13/2017 22:00,2,0.000,ALERT,212.61,299.97,60.023,1489456803,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,634575.4,634575.4,30196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456816,1729316.00
03/13/2017 22:00,2,0.000,ALERT,212.38,300.27,60.007,1489456803,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,628497.3,628497.3,29910,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456818,1729317.00
03/13/2017 22:00,2,0.000,ALERT,213.06,300.87,60.018,1489456803,"201051344000582","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,618626.1,618626.1,30110,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456820,1729318.00
03/13/2017 22:00,2,0.000,ALERT,212.16,299.67,60.018,1489456803,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,636518.4,636518.4,29997,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456821,1729319.00
03/13/2017 22:00,2,0.000,ALERT,211.25,296.66,60.007,1489456803,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,733118.9,733118.9,30642,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456823,1729320.00
03/13/2017 22:00,2,0.000,ALERT,212.83,300.87,60.028,1489456803,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,647282.8,647282.8,29964,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456825,1729321.00
03/13/2017 22:00,2,0.000,ALERT,212.38,300.27,60.023,1489456803,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,630379.5,630379.5,30121,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456827,1729322.00
03/13/2017 22:00,2,0.000,ALERT,212.61,299.97,60.002,1489456803,"201051344000438","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,633323.9,633323.9,30085,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456829,1729323.00
03/13/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1489456803,"201051344000417","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,608070.0,608070.0,30387,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456830,1729324.00
03/13/2017 22:00,2,0.000,ALERT,211.25,296.96,60.023,1489456803,"274151322000083","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,888367.3,888367.3,29474,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456832,1729325.00
03/13/2017 22:00,2,0.000,ALERT,211.70,297.57,60.012,1489456803,"274151322000076","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,946525.0,946525.0,29580,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456834,1729326.00
03/13/2017 22:00,2,0.000,ALERT,212.83,300.87,60.018,1489456803,"201051344000868","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,628464.9,628464.9,30165,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456836,1729327.00
03/13/2017 22:00,2,0.000,ALERT,211.03,297.87,60.007,1489456803,"274151322000095","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,937530.0,937530.0,29699,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456838,1729328.00
03/13/2017 22:00,2,0.000,ALERT,212.61,299.97,59.991,1489456803,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,582608.5,582608.5,30198,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456840,1729329.00
03/13/2017 22:00,2,0.000,ALERT,212.38,299.07,59.991,1489456803,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,632205.7,632205.7,30285,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456842,1729330.00
03/13/2017 22:00,2,0.000,ALERT,212.83,300.27,60.007,1489456803,"201051344000458","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,640579.9,640579.9,29790,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456843,1729331.00
03/13/2017 22:00,2,0.000,ALERT,213.29,300.27,60.028,1489456803,"201051344000853","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,640801.7,640801.7,29633,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456845,1729332.00
03/13/2017 22:00,2,0.000,ALERT,213.06,299.97,60.002,1489456803,"201051344000685","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,633552.2,633552.2,29968,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456847,1729333.00
03/13/2017 22:00,2,0.000,ALERT,212.83,299.37,59.991,1489456803,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,630049.5,630049.5,29964,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456849,1729334.00
03/13/2017 22:00,2,0.000,ALERT,212.83,299.97,60.002,1489456803,"201051344001145","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,638009.5,638009.5,29805,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456851,1729335.00
03/13/2017 22:00,2,0.000,ALERT,212.61,299.07,60.002,1489456803,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,626551.3,626551.3,30167,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456852,1729336.00
03/13/2017 22:00,2,0.000,ALERT,210.80,295.76,59.991,1489456803,"274151322000088","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,850952.0,850952.0,29691,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456854,1729337.00
03/13/2017 22:00,2,0.000,ALERT,211.70,295.76,59.986,1489456803,"274151322000068","219011344069620",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,733397.3,733397.3,30568,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456856,1729338.00
03/13/2017 22:00,2,0.000,ALERT,212.38,299.97,59.991,1489456803,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,622511.9,622511.9,30186,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456858,1729339.00
03/13/2017 22:00,2,0.000,ALERT,212.38,300.27,59.991,1489456803,"201051344000594","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,642331.7,642331.7,30038,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456859,1729340.00
03/13/2017 22:00,2,0.000,ALERT,212.61,299.37,60.002,1489456803,"201051344001203","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,630974.2,630974.2,30235,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456861,1729341.00
03/13/2017 22:00,2,0.000,ALERT,210.80,296.96,59.996,1489456803,"274151322000054","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,869516.3,869516.3,29591,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456863,1729342.00
