ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 22:00,2,0.000,ALERT,212.61,299.07,60.034,1489456803,"201051344000867","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,627668.5,627668.5,30197,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456865,1729343.00
03/13/2017 22:00,2,0.000,ALERT,212.38,299.67,60.007,1489456803,"201051344001093","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,629711.9,629711.9,30058,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456867,1729344.00
03/13/2017 22:00,2,0.000,ALERT,212.83,300.27,59.975,1489456803,"201051344000900","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,648629.9,648629.9,29545,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456868,1729345.00
03/13/2017 22:00,2,0.000,ALERT,213.06,299.37,60.018,1489456803,"201051344000648","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,638329.3,638329.3,29614,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489456870,1729346.00
03/13/2017 22:00,2,0.000,ALERT,213.06,300.57,60.012,1489456803,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,650613.2,650613.2,29528,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456872,1729347.00
03/13/2017 22:00,2,0.000,ALERT,212.83,300.27,60.002,1489456803,"201051344000983","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,641510.6,641510.6,29718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456874,1729348.00
03/13/2017 22:00,2,0.000,ALERT,213.06,299.97,59.996,1489456803,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,627822.8,627822.8,30071,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456876,1729349.00
03/13/2017 22:00,2,0.000,ALERT,213.29,300.57,60.002,1489456803,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,641448.4,641448.4,29595,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456877,1729350.00
03/13/2017 22:00,2,0.000,ALERT,211.25,296.36,60.018,1489456803,"274151322000087","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,840964.8,840964.8,29952,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489456879,1729351.00
03/13/2017 22:15,2,0.000,ALERT,213.51,300.57,59.922,1489457703,"201051344000645","219011344069620",0.00,-8.50,0,286.14,302.37,0.0,0.0,0.000,640627.0,640627.0,29637,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489457705,1729352.00
03/13/2017 22:15,2,0.000,ALERT,211.48,297.87,59.981,1489457703,"274151322000085","219011344069620",0.00,-9.00,0,283.44,301.47,0.0,0.0,0.000,867256.4,867256.4,29650,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457707,1729353.00
03/13/2017 22:15,2,0.000,ALERT,213.74,300.57,59.928,1489457703,"201051344000633","219011344069620",0.00,-10.00,0,284.94,302.37,0.0,0.0,0.000,627179.7,627179.7,30174,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489457708,1729354.00
03/13/2017 22:15,2,0.000,ALERT,213.29,300.57,59.944,1489457703,"201051344000469","219011344069620",0.00,-10.00,0,285.84,302.37,0.0,0.0,0.000,629774.9,629774.9,30136,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489457710,1729355.00
03/13/2017 22:15,2,0.000,ALERT,212.38,299.97,59.896,1489457703,"201051344000646","219011344069620",0.00,-11.00,0,285.54,301.47,0.0,0.0,0.000,624268.1,624268.1,30039,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457712,1729356.00
03/13/2017 22:15,2,0.000,ALERT,211.03,297.87,59.944,1489457703,"274151322000052","219011344069620",0.00,-9.00,0,283.14,301.47,0.0,0.0,0.000,897374.7,897374.7,29420,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457714,1729357.00
03/13/2017 22:15,2,0.000,ALERT,212.61,300.27,59.938,1489457703,"201051344000585","219011344069620",0.00,-9.00,0,285.54,301.77,0.0,0.0,0.000,634575.4,634575.4,30198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457715,1729358.00
03/13/2017 22:15,2,0.000,ALERT,212.61,300.27,59.944,1489457703,"201051344001230","219011344069620",0.00,-10.00,0,286.44,301.77,0.0,0.0,0.000,628497.3,628497.3,29912,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457717,1729359.00
03/13/2017 22:15,2,0.000,ALERT,213.06,300.57,59.991,1489457703,"201051344000582","219011344069620",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,618626.1,618626.1,30112,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457719,1729360.00
03/13/2017 22:15,2,0.000,ALERT,212.16,299.97,59.938,1489457703,"201051344000955","219011344069620",0.00,-10.00,0,285.84,301.47,0.0,0.0,0.000,636518.4,636518.4,29999,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457721,1729361.00
03/13/2017 22:15,2,0.000,ALERT,211.48,296.66,59.933,1489457703,"274151322000094","219011344069620",0.00,-11.00,0,282.84,300.87,0.0,0.0,0.000,733118.9,733118.9,30644,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457723,1729362.00
03/13/2017 22:15,2,0.000,ALERT,213.06,300.87,59.938,1489457703,"201051344000579","219011344069620",0.00,-9.00,0,286.74,303.28,0.0,0.0,0.000,647282.8,647282.8,29966,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457724,1729363.00
03/13/2017 22:15,2,0.000,ALERT,212.38,300.57,59.949,1489457703,"201051344000890","219011344069620",0.00,-9.00,0,286.74,302.68,0.0,0.0,0.000,630379.5,630379.5,30123,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457726,1729364.00
03/13/2017 22:15,2,0.000,ALERT,212.61,299.97,59.938,1489457703,"201051344000438","219011344069620",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,633323.9,633323.9,30087,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457728,1729365.00
03/13/2017 22:15,2,0.000,ALERT,212.83,299.37,59.907,1489457703,"201051344000417","219011344069620",0.00,-10.00,0,285.54,300.87,0.0,0.0,0.000,608070.0,608070.0,30389,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457730,1729366.00
03/13/2017 22:15,2,0.000,ALERT,211.70,298.17,59.944,1489457703,"274151322000083","219011344069620",0.00,-10.00,0,283.74,301.77,0.0,0.0,0.000,888367.3,888367.3,29476,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457732,1729367.00
03/13/2017 22:15,2,0.000,ALERT,212.16,297.87,59.901,1489457703,"274151322000076","219011344069620",0.00,-9.00,0,283.14,301.77,0.0,0.0,0.000,946525.0,946525.0,29582,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457733,1729368.00
03/13/2017 22:15,2,0.000,ALERT,212.83,301.17,59.965,1489457703,"201051344000868","219011344069620",0.00,-9.00,0,286.74,303.28,0.0,0.0,0.000,628464.9,628464.9,30167,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457735,1729369.00
03/13/2017 22:15,2,0.000,ALERT,211.48,298.77,59.938,1489457703,"274151322000095","219011344069620",0.00,-11.00,0,284.64,302.07,0.0,0.0,0.000,937530.0,937530.0,29701,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457737,1729370.00
03/13/2017 22:15,2,0.000,ALERT,213.06,300.57,59.938,1489457703,"201051344000988","219011344069620",0.00,-9.00,0,284.04,302.07,0.0,0.0,0.000,582608.5,582608.5,30200,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489457739,1729371.00
03/13/2017 22:15,2,0.000,ALERT,212.38,299.37,59.970,1489457703,"201051344001025","219011344069620",0.00,-11.00,0,285.24,302.07,0.0,0.0,0.000,632205.7,632205.7,30287,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457741,1729372.00
03/13/2017 22:15,2,0.000,ALERT,213.06,300.87,59.954,1489457703,"201051344000458","219011344069620",0.00,-8.00,0,286.44,303.28,0.0,0.0,0.000,640579.9,640579.9,29792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457742,1729373.00
03/13/2017 22:15,2,0.000,ALERT,213.51,300.57,59.944,1489457703,"201051344000853","219011344069620",0.00,-10.00,0,286.14,302.68,0.0,0.0,0.000,640801.7,640801.7,29635,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457744,1729374.00
03/13/2017 22:15,2,0.000,ALERT,213.06,299.97,59.959,1489457703,"201051344000685","219011344069620",0.00,-10.00,0,285.84,301.47,0.0,0.0,0.000,633552.2,633552.2,29970,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489457746,1729375.00
03/13/2017 22:15,2,0.000,ALERT,212.83,299.37,59.938,1489457703,"201051344000917","219011344069620",0.00,-8.00,0,284.94,301.17,0.0,0.0,0.000,630049.5,630049.5,29966,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457748,1729376.00
03/13/2017 22:15,2,0.000,ALERT,212.83,300.27,59.912,1489457703,"201051344001145","219011344069620",0.00,-10.00,0,286.44,302.07,0.0,0.0,0.000,638009.5,638009.5,29807,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457750,1729377.00
03/13/2017 22:15,2,0.000,ALERT,212.61,299.37,59.928,1489457703,"201051344000651","219011344069620",0.00,-11.50,0,285.54,301.17,0.0,0.0,0.000,626551.3,626551.3,30169,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457751,1729378.00
03/13/2017 22:15,2,0.000,ALERT,211.03,297.57,59.933,1489457703,"274151322000088","219011344069620",0.00,-8.50,0,283.14,300.87,0.0,0.0,0.000,850952.0,850952.0,29693,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457753,1729379.00
03/13/2017 22:15,2,0.000,ALERT,212.16,296.36,59.928,1489457703,"274151322000068","219011344069620",0.00,-8.00,0,282.84,299.97,0.0,0.0,0.000,733397.3,733397.3,30570,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457755,1729380.00
03/13/2017 22:15,2,0.000,ALERT,212.38,300.27,59.928,1489457703,"201051344001135","219011344069620",0.00,-10.00,0,286.14,302.07,0.0,0.0,0.000,622511.9,622511.9,30188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457757,1729381.00
03/13/2017 22:15,2,0.000,ALERT,212.61,300.87,59.933,1489457703,"201051344000594","219011344069620",0.00,-10.00,0,286.14,302.68,0.0,0.0,0.000,642331.7,642331.7,30040,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489457759,1729382.00
03/13/2017 22:15,2,0.000,ALERT,212.61,299.37,59.928,1489457703,"201051344001203","219011344069620",0.00,-11.00,0,286.14,302.98,0.0,0.0,0.000,630974.2,630974.2,30237,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457761,1729383.00
03/13/2017 22:15,2,0.000,ALERT,211.03,297.26,59.917,1489457703,"274151322000054","219011344069620",0.00,-8.00,0,283.14,301.17,0.0,0.0,0.000,869516.3,869516.3,29593,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457762,1729384.00
03/13/2017 22:15,2,0.000,ALERT,213.29,300.27,59.938,1489457703,"201051344000867","219011344069620",0.00,-8.50,0,285.24,302.68,0.0,0.0,0.000,627668.5,627668.5,30199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457764,1729385.00
03/13/2017 22:15,2,0.000,ALERT,212.61,299.97,59.928,1489457703,"201051344001093","219011344069620",0.00,-8.00,0,285.84,301.17,0.0,0.0,0.000,629711.9,629711.9,30060,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457766,1729386.00
03/13/2017 22:15,2,0.000,ALERT,213.06,300.57,59.933,1489457703,"201051344000900","219011344069620",0.00,-10.00,0,286.14,302.37,0.0,0.0,0.000,648629.9,648629.9,29547,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457768,1729387.00
03/13/2017 22:15,2,0.000,ALERT,213.06,299.67,59.922,1489457703,"201051344000648","219011344069620",0.00,-11.50,0,285.54,302.37,0.0,0.0,0.000,638329.3,638329.3,29616,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457770,1729388.00
03/13/2017 22:15,2,0.000,ALERT,213.06,301.17,59.928,1489457703,"201051344000569","219011344069620",0.00,-10.00,0,286.74,303.28,0.0,0.0,0.000,650613.2,650613.2,29530,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489457771,1729389.00
03/13/2017 22:15,2,0.000,ALERT,213.06,300.87,59.944,1489457703,"201051344000983","219011344069620",0.00,-9.00,0,286.44,302.98,0.0,0.0,0.000,641510.6,641510.6,29720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457773,1729390.00
03/13/2017 22:15,2,0.000,ALERT,213.06,300.57,59.954,1489457703,"201051344001158","219011344069620",0.00,-11.00,0,286.14,302.37,0.0,0.0,0.000,627822.8,627822.8,30073,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457775,1729391.00
03/13/2017 22:15,2,0.000,ALERT,213.51,301.17,59.944,1489457703,"201051344000576","219011344069620",0.00,-9.00,0,286.74,302.98,0.0,0.0,0.000,641448.4,641448.4,29597,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457777,1729392.00
03/13/2017 22:15,2,0.000,ALERT,211.48,296.96,59.944,1489457703,"274151322000087","219011344069620",0.00,-8.00,0,282.54,300.27,0.0,0.0,0.000,840964.8,840964.8,29954,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489457779,1729393.00
03/13/2017 22:30,2,0.000,ALERT,213.96,301.17,59.970,1489458603,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,640627.0,640627.0,29639,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458605,1729394.00
03/13/2017 22:30,2,0.000,ALERT,211.70,297.26,59.959,1489458603,"274151322000085","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,867256.4,867256.4,29652,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458607,1729395.00
03/13/2017 22:30,2,0.000,ALERT,213.96,300.87,59.981,1489458603,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,627179.7,627179.7,30176,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458609,1729396.00
03/13/2017 22:30,2,0.000,ALERT,213.29,300.87,59.938,1489458603,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,629774.9,629774.9,30138,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458611,1729397.00
03/13/2017 22:30,2,0.000,ALERT,212.61,299.97,59.959,1489458603,"201051344000646","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,624268.1,624268.1,30041,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458613,1729398.00
03/13/2017 22:30,2,0.000,ALERT,211.25,298.17,59.975,1489458603,"274151322000052","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,897374.7,897374.7,29422,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458615,1729399.00
03/13/2017 22:30,2,0.000,ALERT,212.83,300.57,59.970,1489458603,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,634575.4,634575.4,30200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458616,1729400.00
03/13/2017 22:30,2,0.000,ALERT,212.83,300.87,59.928,1489458603,"201051344001230","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,628497.3,628497.3,29914,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458618,1729401.00
03/13/2017 22:30,2,0.000,ALERT,213.29,301.47,59.975,1489458603,"201051344000582","219011344069620",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,618626.1,618626.1,30114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458620,1729402.00
03/13/2017 22:30,2,0.000,ALERT,212.38,300.27,59.975,1489458603,"201051344000955","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,636518.4,636518.4,30001,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458622,1729403.00
03/13/2017 22:30,2,0.000,ALERT,211.48,296.66,59.970,1489458603,"274151322000094","219011344069620",0.00,-11.00,0,295.16,298.47,0.0,0.0,0.000,733118.9,733118.9,30646,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458624,1729404.00
03/13/2017 22:30,2,0.000,ALERT,213.29,301.77,59.986,1489458603,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,647282.8,647282.8,29968,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458625,1729405.00
03/13/2017 22:30,2,0.000,ALERT,212.61,300.87,59.981,1489458603,"201051344000890","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,630379.5,630379.5,30125,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458627,1729406.00
03/13/2017 22:30,2,0.000,ALERT,213.06,300.57,59.996,1489458603,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,633323.9,633323.9,30089,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458629,1729407.00
03/13/2017 22:30,2,0.000,ALERT,213.06,299.97,59.975,1489458603,"201051344000417","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,608070.0,608070.0,30391,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458631,1729408.00
03/13/2017 22:30,2,0.000,ALERT,211.48,297.87,59.975,1489458603,"274151322000083","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,888367.3,888367.3,29478,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458633,1729409.00
03/13/2017 22:30,2,0.000,ALERT,212.16,298.17,59.975,1489458603,"274151322000076","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,946525.0,946525.0,29584,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458634,1729410.00
03/13/2017 22:30,2,0.000,ALERT,213.29,302.07,59.996,1489458603,"201051344000868","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,628464.9,628464.9,30169,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458636,1729411.00
03/13/2017 22:30,2,0.000,ALERT,211.48,298.77,59.975,1489458603,"274151322000095","219011344069620",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,937530.0,937530.0,29703,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458638,1729412.00
03/13/2017 22:30,2,0.000,ALERT,213.06,300.87,60.012,1489458603,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,582608.5,582608.5,30202,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458640,1729413.00
03/13/2017 22:30,2,0.000,ALERT,212.61,299.67,59.981,1489458603,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,632205.7,632205.7,30289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458642,1729414.00
03/13/2017 22:30,2,0.000,ALERT,213.29,301.17,59.986,1489458603,"201051344000458","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,640579.9,640579.9,29794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458643,1729415.00
03/13/2017 22:30,2,0.000,ALERT,213.74,301.17,59.986,1489458603,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,640801.7,640801.7,29637,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458645,1729416.00
03/13/2017 22:30,2,0.000,ALERT,213.29,300.87,59.991,1489458603,"201051344000685","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,633552.2,633552.2,29972,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458647,1729417.00
03/13/2017 22:30,2,0.000,ALERT,213.06,300.27,59.970,1489458603,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,630049.5,630049.5,29968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458649,1729418.00
03/13/2017 22:30,2,0.000,ALERT,213.29,301.17,59.991,1489458603,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,638009.5,638009.5,29809,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458651,1729419.00
03/13/2017 22:30,2,0.000,ALERT,213.06,299.97,59.949,1489458603,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,626551.3,626551.3,30171,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458652,1729420.00
03/13/2017 22:30,2,0.000,ALERT,211.03,297.57,59.991,1489458603,"274151322000088","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,850952.0,850952.0,29695,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458654,1729421.00
03/13/2017 22:30,2,0.000,ALERT,212.16,296.96,60.002,1489458603,"274151322000068","219011344069620",0.00,-8.00,0,295.16,298.47,0.0,0.0,0.000,733397.3,733397.3,30572,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458656,1729422.00
03/13/2017 22:30,2,0.000,ALERT,212.61,300.57,60.007,1489458603,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,622511.9,622511.9,30190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458658,1729423.00
03/13/2017 22:30,2,0.000,ALERT,212.83,301.77,59.991,1489458603,"201051344000594","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,642331.7,642331.7,30042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458659,1729424.00
03/13/2017 22:30,2,0.000,ALERT,212.83,300.27,59.991,1489458603,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,630974.2,630974.2,30239,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458661,1729425.00
03/13/2017 22:30,2,0.000,ALERT,211.25,298.17,59.991,1489458603,"274151322000054","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,869516.3,869516.3,29595,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458663,1729426.00
03/13/2017 22:30,2,0.000,ALERT,213.51,300.87,59.986,1489458603,"201051344000867","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,627668.5,627668.5,30201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458665,1729427.00
03/13/2017 22:30,2,0.000,ALERT,212.83,300.57,59.981,1489458603,"201051344001093","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,629711.9,629711.9,30062,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458667,1729428.00
03/13/2017 22:30,2,0.000,ALERT,213.29,301.47,59.986,1489458603,"201051344000900","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,648629.9,648629.9,29549,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489458669,1729429.00
03/13/2017 22:30,2,0.000,ALERT,213.51,300.57,59.996,1489458603,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,638329.3,638329.3,29618,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458670,1729430.00
03/13/2017 22:30,2,0.000,ALERT,213.51,301.77,60.023,1489458603,"201051344000569","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,650613.2,650613.2,29532,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458672,1729431.00
03/13/2017 22:30,2,0.000,ALERT,213.51,301.77,59.991,1489458603,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,641510.6,641510.6,29722,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458674,1729432.00
03/13/2017 22:30,2,0.000,ALERT,213.51,301.17,60.023,1489458603,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,627822.8,627822.8,30075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458676,1729433.00
03/13/2017 22:30,2,0.000,ALERT,213.96,301.77,59.986,1489458603,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,641448.4,641448.4,29599,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458678,1729434.00
03/13/2017 22:30,2,0.000,ALERT,211.70,296.66,59.981,1489458603,"274151322000087","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,840964.8,840964.8,29956,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489458679,1729435.00
03/13/2017 22:45,2,0.000,ALERT,213.96,301.77,59.959,1489459503,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,640627.0,640627.0,29641,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459505,1729436.00
03/13/2017 22:45,2,0.000,ALERT,211.93,298.47,59.996,1489459503,"274151322000085","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,867256.4,867256.4,29654,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459507,1729437.00
03/13/2017 22:45,2,0.000,ALERT,214.19,301.47,60.002,1489459503,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,627179.7,627179.7,30178,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459509,1729438.00
03/13/2017 22:45,2,0.000,ALERT,213.51,301.77,60.007,1489459503,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,629774.9,629774.9,30140,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459510,1729439.00
03/13/2017 22:45,2,0.000,ALERT,212.83,300.57,60.028,1489459503,"201051344000646","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,624268.1,624268.1,30043,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459512,1729440.00
03/13/2017 22:45,2,0.000,ALERT,211.93,299.07,59.996,1489459503,"274151322000052","219011344069620",0.00,-10.00,0,295.46,302.37,0.0,0.0,0.000,897374.7,897374.7,29424,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459514,1729441.00
03/13/2017 22:45,2,0.000,ALERT,213.29,300.87,60.002,1489459503,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,634575.4,634575.4,30202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459516,1729442.00
03/13/2017 22:45,2,0.000,ALERT,213.06,301.17,59.991,1489459503,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,628497.3,628497.3,29916,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459518,1729443.00
03/13/2017 22:45,2,0.000,ALERT,213.74,301.47,60.034,1489459503,"201051344000582","219011344069620",0.00,-11.50,0,299.67,302.98,0.0,0.0,0.000,618626.1,618626.1,30116,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459519,1729444.00
03/13/2017 22:45,2,0.000,ALERT,212.83,300.87,59.991,1489459503,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,636518.4,636518.4,30003,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459521,1729445.00
03/13/2017 22:45,2,0.000,ALERT,212.16,298.47,59.991,1489459503,"274151322000094","219011344069620",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,733118.9,733118.9,30648,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459523,1729446.00
03/13/2017 22:45,2,0.000,ALERT,213.51,302.37,60.002,1489459503,"201051344000579","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,647282.8,647282.8,29970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459525,1729447.00
03/13/2017 22:45,2,0.000,ALERT,213.06,301.17,60.002,1489459503,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,630379.5,630379.5,30127,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459526,1729448.00
03/13/2017 22:45,2,0.000,ALERT,213.29,300.57,60.018,1489459503,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,633323.9,633323.9,30091,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459528,1729449.00
03/13/2017 22:45,2,0.000,ALERT,213.51,300.27,60.007,1489459503,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,608070.0,608070.0,30393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459530,1729450.00
03/13/2017 22:45,2,0.000,ALERT,211.93,299.07,59.991,1489459503,"274151322000083","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,888367.3,888367.3,29480,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459532,1729451.00
03/13/2017 22:45,2,0.000,ALERT,212.38,298.47,59.986,1489459503,"274151322000076","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,946525.0,946525.0,29586,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459534,1729452.00
03/13/2017 22:45,2,0.000,ALERT,213.29,302.07,59.986,1489459503,"201051344000868","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,628464.9,628464.9,30171,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459536,1729453.00
03/13/2017 22:45,2,0.000,ALERT,211.70,299.37,59.975,1489459503,"274151322000095","219011344069620",0.00,-11.50,0,296.96,302.98,0.0,0.0,0.000,937530.0,937530.0,29705,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459537,1729454.00
03/13/2017 22:45,2,0.000,ALERT,213.29,301.17,59.991,1489459503,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,582608.5,582608.5,30204,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459539,1729455.00
03/13/2017 22:45,2,0.000,ALERT,213.06,299.97,59.991,1489459503,"201051344001025","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,632205.7,632205.7,30291,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459541,1729456.00
03/13/2017 22:45,2,0.000,ALERT,213.29,301.17,59.991,1489459503,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,640579.9,640579.9,29796,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459543,1729457.00
03/13/2017 22:45,2,0.000,ALERT,213.96,301.17,60.023,1489459503,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,640801.7,640801.7,29639,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459545,1729458.00
03/13/2017 22:45,2,0.000,ALERT,213.51,300.87,59.991,1489459503,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,633552.2,633552.2,29974,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459546,1729459.00
03/13/2017 22:45,2,0.000,ALERT,213.51,300.57,59.991,1489459503,"201051344000917","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,630049.5,630049.5,29970,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459548,1729460.00
03/13/2017 22:45,2,0.000,ALERT,213.51,301.17,59.991,1489459503,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,638009.5,638009.5,29811,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459550,1729461.00
03/13/2017 22:45,2,0.000,ALERT,213.29,300.27,59.975,1489459503,"201051344000651","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,626551.3,626551.3,30173,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459552,1729462.00
03/13/2017 22:45,2,0.000,ALERT,211.48,297.57,59.975,1489459503,"274151322000088","219011344069620",0.00,-8.50,0,295.16,301.77,0.0,0.0,0.000,850952.0,850952.0,29697,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459554,1729463.00
03/13/2017 22:45,2,0.000,ALERT,212.38,297.26,59.981,1489459503,"274151322000068","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,733397.3,733397.3,30574,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459556,1729464.00
03/13/2017 22:45,2,0.000,ALERT,212.83,300.87,59.991,1489459503,"201051344001135","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,622511.9,622511.9,30192,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459557,1729465.00
03/13/2017 22:45,2,0.000,ALERT,213.06,301.47,59.986,1489459503,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,642331.7,642331.7,30044,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459559,1729466.00
03/13/2017 22:45,2,0.000,ALERT,213.29,300.57,59.986,1489459503,"201051344001203","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,630974.2,630974.2,30241,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459561,1729467.00
03/13/2017 22:45,2,0.000,ALERT,211.70,298.77,59.954,1489459503,"274151322000054","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,869516.3,869516.3,29597,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459563,1729468.00
03/13/2017 22:45,2,0.000,ALERT,213.74,300.57,59.975,1489459503,"201051344000867","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,627668.5,627668.5,30203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459565,1729469.00
03/13/2017 22:45,2,0.000,ALERT,213.06,300.87,59.970,1489459503,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,629711.9,629711.9,30064,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459566,1729470.00
03/13/2017 22:45,2,0.000,ALERT,213.29,301.47,59.975,1489459503,"201051344000900","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,648629.9,648629.9,29551,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459568,1729471.00
03/13/2017 22:45,2,0.000,ALERT,213.51,300.57,59.970,1489459503,"201051344000648","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,638329.3,638329.3,29620,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459570,1729472.00
03/13/2017 22:45,2,0.000,ALERT,213.51,301.77,59.975,1489459503,"201051344000569","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,650613.2,650613.2,29534,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489459572,1729473.00
03/13/2017 22:45,2,0.000,ALERT,213.29,301.47,59.970,1489459503,"201051344000983","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,641510.6,641510.6,29724,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459574,1729474.00
03/13/2017 22:45,2,0.000,ALERT,213.51,301.17,59.938,1489459503,"201051344001158","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,627822.8,627822.8,30077,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459575,1729475.00
03/13/2017 22:45,2,0.000,ALERT,213.96,301.77,59.965,1489459503,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,641448.4,641448.4,29601,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459577,1729476.00
03/13/2017 22:45,2,0.000,ALERT,211.70,297.57,59.954,1489459503,"274151322000087","219011344069620",0.00,-8.50,0,294.56,301.17,0.0,0.0,0.000,840964.8,840964.8,29958,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489459579,1729477.00
03/13/2017 23:00,2,0.000,ALERT,213.74,300.87,60.007,1489460403,"201051344000645","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,640627.0,640627.0,29643,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460405,1729478.00
03/13/2017 23:00,2,0.000,ALERT,211.93,298.77,60.012,1489460403,"274151322000085","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,867256.4,867256.4,29656,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460407,1729479.00
03/13/2017 23:00,2,0.000,ALERT,213.96,301.17,60.018,1489460403,"201051344000633","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,627179.7,627179.7,30180,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460409,1729480.00
03/13/2017 23:00,2,0.000,ALERT,213.51,301.17,60.012,1489460403,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,629774.9,629774.9,30142,0,0,0,L,1122011218,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489460410,1729481.00
03/13/2017 23:00,2,0.000,ALERT,213.06,300.87,60.012,1489460403,"201051344000646","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,624268.1,624268.1,30045,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460412,1729482.00
03/13/2017 23:00,2,0.000,ALERT,211.48,298.77,60.007,1489460403,"274151322000052","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,897374.7,897374.7,29426,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460414,1729483.00
03/13/2017 23:00,2,0.000,ALERT,213.29,300.87,60.012,1489460403,"201051344000585","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,634575.4,634575.4,30204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489460416,1729484.00
03/13/2017 23:00,2,0.000,ALERT,213.06,301.17,60.018,1489460403,"201051344001230","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,628497.3,628497.3,29918,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460417,1729485.00
03/13/2017 23:00,2,0.000,ALERT,213.74,301.77,60.018,1489460403,"201051344000582","219011344069620",0.00,-11.50,0,299.97,302.98,0.0,0.0,0.000,618626.1,618626.1,30118,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460419,1729486.00
