ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/13/2017 23:00,2,0.000,ALERT,212.61,300.57,60.034,1489460403,"201051344000955","219011344069620",0.00,-11.00,0,299.07,302.07,0.0,0.0,0.000,636518.4,636518.4,30005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460421,1729487.00
03/13/2017 23:00,2,0.000,ALERT,211.93,297.87,59.986,1489460403,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,733118.9,733118.9,30650,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460423,1729488.00
03/13/2017 23:00,2,0.000,ALERT,213.29,301.77,60.012,1489460403,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,647282.8,647282.8,29972,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460425,1729489.00
03/13/2017 23:00,2,0.000,ALERT,212.83,301.17,60.039,1489460403,"201051344000890","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,630379.5,630379.5,30129,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460426,1729490.00
03/13/2017 23:00,2,0.000,ALERT,213.29,300.57,60.018,1489460403,"201051344000438","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,633323.9,633323.9,30093,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460428,1729491.00
03/13/2017 23:00,2,0.000,ALERT,213.29,300.27,60.007,1489460403,"201051344000417","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,608070.0,608070.0,30395,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460430,1729492.00
03/13/2017 23:00,2,0.000,ALERT,211.93,298.77,60.018,1489460403,"274151322000083","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,888367.3,888367.3,29482,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460432,1729493.00
03/13/2017 23:00,2,0.000,ALERT,212.38,298.77,60.007,1489460403,"274151322000076","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,946525.0,946525.0,29588,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460434,1729494.00
03/13/2017 23:00,2,0.000,ALERT,213.29,302.07,60.007,1489460403,"201051344000868","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,628464.9,628464.9,30173,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460435,1729495.00
03/13/2017 23:00,2,0.000,ALERT,211.70,299.37,60.012,1489460403,"274151322000095","219011344069620",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,937530.0,937530.0,29707,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460437,1729496.00
03/13/2017 23:00,2,0.000,ALERT,213.06,300.87,60.007,1489460403,"201051344000988","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,582608.5,582608.5,30206,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460439,1729497.00
03/13/2017 23:00,2,0.000,ALERT,212.83,299.67,60.007,1489460403,"201051344001025","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,632205.7,632205.7,30293,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460441,1729498.00
03/13/2017 23:00,2,0.000,ALERT,213.06,301.47,60.012,1489460403,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,640579.9,640579.9,29798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489460443,1729499.00
03/13/2017 23:00,2,0.000,ALERT,213.74,301.17,60.034,1489460403,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,640801.7,640801.7,29641,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489460444,1729500.00
03/13/2017 23:00,2,0.000,ALERT,213.29,300.27,60.002,1489460403,"201051344000685","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,633552.2,633552.2,29976,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460446,1729501.00
03/13/2017 23:00,2,0.000,ALERT,213.29,300.27,60.002,1489460403,"201051344000917","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,630049.5,630049.5,29972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460448,1729502.00
03/13/2017 23:00,2,0.000,ALERT,213.29,300.87,60.007,1489460403,"201051344001145","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,638009.5,638009.5,29813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460450,1729503.00
03/13/2017 23:00,2,0.000,ALERT,213.06,299.67,60.028,1489460403,"201051344000651","219011344069620",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,626551.3,626551.3,30175,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460452,1729504.00
03/13/2017 23:00,2,0.000,ALERT,211.25,298.17,59.996,1489460403,"274151322000088","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,850952.0,850952.0,29699,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460453,1729505.00
03/13/2017 23:00,2,0.000,ALERT,212.38,297.57,59.991,1489460403,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.07,0.0,0.0,0.000,733397.3,733397.3,30576,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460455,1729506.00
03/13/2017 23:00,2,0.000,ALERT,212.61,300.27,60.002,1489460403,"201051344001135","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,622511.9,622511.9,30194,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460457,1729507.00
03/13/2017 23:00,2,0.000,ALERT,212.83,301.77,59.991,1489460403,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,642331.7,642331.7,30046,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460459,1729508.00
03/13/2017 23:00,2,0.000,ALERT,213.06,299.97,59.991,1489460403,"201051344001203","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,630974.2,630974.2,30243,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460461,1729509.00
03/13/2017 23:00,2,0.000,ALERT,211.48,298.17,59.986,1489460403,"274151322000054","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,869516.3,869516.3,29599,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460462,1729510.00
03/13/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1489460403,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,627668.5,627668.5,30205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460464,1729511.00
03/13/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1489460403,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,629711.9,629711.9,30066,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460466,1729512.00
03/13/2017 23:00,2,0.000,ALERT,213.06,301.17,59.991,1489460403,"201051344000900","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,648629.9,648629.9,29553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460468,1729513.00
03/13/2017 23:00,2,0.000,ALERT,213.51,300.57,59.991,1489460403,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,638329.3,638329.3,29622,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460469,1729514.00
03/13/2017 23:00,2,0.000,ALERT,213.29,301.77,60.002,1489460403,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,650613.2,650613.2,29536,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460471,1729515.00
03/13/2017 23:00,2,0.000,ALERT,213.29,301.47,60.034,1489460403,"201051344000983","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,641510.6,641510.6,29726,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460473,1729516.00
03/13/2017 23:00,2,0.000,ALERT,213.51,301.47,59.975,1489460403,"201051344001158","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,627822.8,627822.8,30079,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460475,1729517.00
03/13/2017 23:00,2,0.000,ALERT,213.74,301.77,60.034,1489460403,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,641448.4,641448.4,29603,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460477,1729518.00
03/13/2017 23:00,2,0.000,ALERT,211.93,297.26,59.996,1489460403,"274151322000087","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,840964.8,840964.8,29960,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489460479,1729519.00
03/13/2017 23:15,2,0.000,ALERT,213.96,301.47,59.949,1489461303,"201051344000645","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,640627.0,640627.0,29645,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461305,1729520.00
03/13/2017 23:15,2,0.000,ALERT,211.93,298.77,59.954,1489461303,"274151322000085","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,867256.4,867256.4,29658,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461307,1729521.00
03/13/2017 23:15,2,0.000,ALERT,214.19,301.47,59.975,1489461303,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,627179.7,627179.7,30182,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461308,1729522.00
03/13/2017 23:15,2,0.000,ALERT,213.51,301.47,59.959,1489461303,"201051344000469","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,629774.9,629774.9,30144,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461310,1729523.00
03/13/2017 23:15,2,0.000,ALERT,212.83,300.27,59.965,1489461303,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,624268.1,624268.1,30047,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461312,1729524.00
03/13/2017 23:15,2,0.000,ALERT,211.70,298.77,59.991,1489461303,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,897374.7,897374.7,29428,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461314,1729525.00
03/13/2017 23:15,2,0.000,ALERT,213.06,300.27,59.922,1489461303,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,634575.4,634575.4,30206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461315,1729526.00
03/13/2017 23:15,2,0.000,ALERT,213.06,300.57,59.959,1489461303,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,628497.3,628497.3,29920,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461317,1729527.00
03/13/2017 23:15,2,0.000,ALERT,213.74,301.47,59.959,1489461303,"201051344000582","219011344069620",0.00,-12.00,0,299.67,302.98,0.0,0.0,0.000,618626.1,618626.1,30120,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461319,1729528.00
03/13/2017 23:15,2,0.000,ALERT,212.83,300.57,59.901,1489461303,"201051344000955","219011344069620",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,636518.4,636518.4,30007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461321,1729529.00
03/13/2017 23:15,2,0.000,ALERT,211.93,297.57,59.954,1489461303,"274151322000094","219011344069620",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,733118.9,733118.9,30652,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461323,1729530.00
03/13/2017 23:15,2,0.000,ALERT,213.51,302.07,59.965,1489461303,"201051344000579","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,647282.8,647282.8,29974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461324,1729531.00
03/13/2017 23:15,2,0.000,ALERT,213.06,300.87,59.954,1489461303,"201051344000890","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,630379.5,630379.5,30131,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461326,1729532.00
03/13/2017 23:15,2,0.000,ALERT,213.29,300.57,59.954,1489461303,"201051344000438","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,633323.9,633323.9,30095,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461328,1729533.00
03/13/2017 23:15,2,0.000,ALERT,213.51,299.97,59.938,1489461303,"201051344000417","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,608070.0,608070.0,30397,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461330,1729534.00
03/13/2017 23:15,2,0.000,ALERT,212.16,298.77,59.959,1489461303,"274151322000083","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,888367.3,888367.3,29484,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461332,1729535.00
03/13/2017 23:15,2,0.000,ALERT,212.61,298.47,59.959,1489461303,"274151322000076","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,946525.0,946525.0,29590,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461334,1729536.00
03/13/2017 23:15,2,0.000,ALERT,213.51,302.07,59.959,1489461303,"201051344000868","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,628464.9,628464.9,30175,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461336,1729537.00
03/13/2017 23:15,2,0.000,ALERT,212.16,299.97,59.981,1489461303,"274151322000095","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,937530.0,937530.0,29709,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461337,1729538.00
03/13/2017 23:15,2,0.000,ALERT,213.29,301.17,59.954,1489461303,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,582608.5,582608.5,30208,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461339,1729539.00
03/13/2017 23:15,2,0.000,ALERT,212.83,299.37,59.954,1489461303,"201051344001025","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,632205.7,632205.7,30295,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461341,1729540.00
03/13/2017 23:15,2,0.000,ALERT,213.51,301.47,59.959,1489461303,"201051344000458","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,640579.9,640579.9,29800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461343,1729541.00
03/13/2017 23:15,2,0.000,ALERT,213.96,301.17,59.965,1489461303,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,640801.7,640801.7,29643,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461345,1729542.00
03/13/2017 23:15,2,0.000,ALERT,213.29,300.27,59.981,1489461303,"201051344000685","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,633552.2,633552.2,29978,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461346,1729543.00
03/13/2017 23:15,2,0.000,ALERT,213.29,299.97,59.965,1489461303,"201051344000917","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,630049.5,630049.5,29974,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461348,1729544.00
03/13/2017 23:15,2,0.000,ALERT,213.29,300.27,59.959,1489461303,"201051344001145","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,638009.5,638009.5,29815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461350,1729545.00
03/13/2017 23:15,2,0.000,ALERT,213.06,299.67,59.970,1489461303,"201051344000651","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,626551.3,626551.3,30177,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461352,1729546.00
03/13/2017 23:15,2,0.000,ALERT,211.70,297.87,59.959,1489461303,"274151322000088","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,850952.0,850952.0,29701,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461354,1729547.00
03/13/2017 23:15,2,0.000,ALERT,212.61,298.17,59.996,1489461303,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,733397.3,733397.3,30578,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461355,1729548.00
03/13/2017 23:15,2,0.000,ALERT,212.61,299.97,59.938,1489461303,"201051344001135","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,622511.9,622511.9,30196,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461357,1729549.00
03/13/2017 23:15,2,0.000,ALERT,213.06,301.77,59.965,1489461303,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,642331.7,642331.7,30048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461359,1729550.00
03/13/2017 23:15,2,0.000,ALERT,213.06,299.97,59.965,1489461303,"201051344001203","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,630974.2,630974.2,30245,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461361,1729551.00
03/13/2017 23:15,2,0.000,ALERT,211.93,298.77,59.981,1489461303,"274151322000054","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,869516.3,869516.3,29601,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461363,1729552.00
03/13/2017 23:15,2,0.000,ALERT,213.74,300.57,59.959,1489461303,"201051344000867","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,627668.5,627668.5,30207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461364,1729553.00
03/13/2017 23:15,2,0.000,ALERT,213.06,300.27,59.949,1489461303,"201051344001093","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,629711.9,629711.9,30068,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461366,1729554.00
03/13/2017 23:15,2,0.000,ALERT,213.29,301.47,59.959,1489461303,"201051344000900","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,648629.9,648629.9,29555,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461368,1729555.00
03/13/2017 23:15,2,0.000,ALERT,213.74,300.57,59.965,1489461303,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,638329.3,638329.3,29624,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461370,1729556.00
03/13/2017 23:15,2,0.000,ALERT,213.51,302.07,59.965,1489461303,"201051344000569","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,650613.2,650613.2,29538,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461372,1729557.00
03/13/2017 23:15,2,0.000,ALERT,213.29,301.47,59.986,1489461303,"201051344000983","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,641510.6,641510.6,29728,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489461373,1729558.00
03/13/2017 23:15,2,0.000,ALERT,213.51,301.17,59.949,1489461303,"201051344001158","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,627822.8,627822.8,30081,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461375,1729559.00
03/13/2017 23:15,2,0.000,ALERT,213.96,301.77,59.959,1489461303,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,641448.4,641448.4,29605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461377,1729560.00
03/13/2017 23:15,2,0.000,ALERT,211.93,297.87,59.949,1489461303,"274151322000087","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,840964.8,840964.8,29962,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489461379,1729561.00
03/13/2017 23:30,2,0.000,ALERT,214.19,302.07,60.007,1489462203,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,640627.0,640627.0,29647,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462205,1729562.00
03/13/2017 23:30,2,0.000,ALERT,212.61,299.07,60.012,1489462203,"274151322000085","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,867256.4,867256.4,29660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462207,1729563.00
03/13/2017 23:30,2,0.000,ALERT,214.41,302.37,60.023,1489462203,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,627179.7,627179.7,30184,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462209,1729564.00
03/13/2017 23:30,2,0.000,ALERT,213.74,302.07,60.002,1489462203,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,629774.9,629774.9,30146,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462210,1729565.00
03/13/2017 23:30,2,0.000,ALERT,212.83,300.87,60.012,1489462203,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,624268.1,624268.1,30049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462212,1729566.00
03/13/2017 23:30,2,0.000,ALERT,212.16,300.27,60.002,1489462203,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,897374.7,897374.7,29430,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462214,1729567.00
03/13/2017 23:30,2,0.000,ALERT,213.29,301.17,60.018,1489462203,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,634575.4,634575.4,30208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462216,1729568.00
03/13/2017 23:30,2,0.000,ALERT,213.06,301.47,60.012,1489462203,"201051344001230","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,628497.3,628497.3,29922,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462217,1729569.00
03/13/2017 23:30,2,0.000,ALERT,213.74,301.77,60.007,1489462203,"201051344000582","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,618626.1,618626.1,30122,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462219,1729570.00
03/13/2017 23:30,2,0.000,ALERT,212.61,300.87,59.965,1489462203,"201051344000955","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,636518.4,636518.4,30009,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462221,1729571.00
03/13/2017 23:30,2,0.000,ALERT,212.38,298.17,60.002,1489462203,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,733118.9,733118.9,30654,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462223,1729572.00
03/13/2017 23:30,2,0.000,ALERT,213.96,302.98,60.039,1489462203,"201051344000579","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,647282.8,647282.8,29976,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462225,1729573.00
03/13/2017 23:30,2,0.000,ALERT,213.06,301.47,60.012,1489462203,"201051344000890","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,630379.5,630379.5,30133,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462226,1729574.00
03/13/2017 23:30,2,0.000,ALERT,213.29,300.87,60.012,1489462203,"201051344000438","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,633323.9,633323.9,30097,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462228,1729575.00
03/13/2017 23:30,2,0.000,ALERT,213.51,300.57,60.012,1489462203,"201051344000417","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,608070.0,608070.0,30399,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462230,1729576.00
03/13/2017 23:30,2,0.000,ALERT,212.38,299.67,59.996,1489462203,"274151322000083","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,888367.3,888367.3,29486,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462232,1729577.00
03/13/2017 23:30,2,0.000,ALERT,213.06,299.07,60.007,1489462203,"274151322000076","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,946525.0,946525.0,29592,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462234,1729578.00
03/13/2017 23:30,2,0.000,ALERT,213.74,302.98,60.002,1489462203,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,628464.9,628464.9,30177,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462236,1729579.00
03/13/2017 23:30,2,0.000,ALERT,212.38,300.27,60.007,1489462203,"274151322000095","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,937530.0,937530.0,29711,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462237,1729580.00
03/13/2017 23:30,2,0.000,ALERT,213.74,302.37,60.002,1489462203,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,582608.5,582608.5,30210,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462239,1729581.00
03/13/2017 23:30,2,0.000,ALERT,213.06,300.27,59.991,1489462203,"201051344001025","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,632205.7,632205.7,30297,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462241,1729582.00
03/13/2017 23:30,2,0.000,ALERT,213.74,302.37,60.023,1489462203,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,640579.9,640579.9,29802,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462243,1729583.00
03/13/2017 23:30,2,0.000,ALERT,214.19,302.07,59.996,1489462203,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,640801.7,640801.7,29645,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462245,1729584.00
03/13/2017 23:30,2,0.000,ALERT,213.51,300.87,59.986,1489462203,"201051344000685","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,633552.2,633552.2,29980,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462246,1729585.00
03/13/2017 23:30,2,0.000,ALERT,213.51,300.87,59.996,1489462203,"201051344000917","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,630049.5,630049.5,29976,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462248,1729586.00
03/13/2017 23:30,2,0.000,ALERT,213.51,301.47,59.996,1489462203,"201051344001145","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,638009.5,638009.5,29817,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462250,1729587.00
03/13/2017 23:30,2,0.000,ALERT,213.29,300.27,60.012,1489462203,"201051344000651","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,626551.3,626551.3,30179,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462252,1729588.00
03/13/2017 23:30,2,0.000,ALERT,211.93,298.47,59.938,1489462203,"274151322000088","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,850952.0,850952.0,29703,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462254,1729589.00
03/13/2017 23:30,2,0.000,ALERT,213.06,298.77,59.981,1489462203,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,733397.3,733397.3,30580,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462255,1729590.00
03/13/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1489462203,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,622511.9,622511.9,30198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462257,1729591.00
03/13/2017 23:30,2,0.000,ALERT,213.29,302.68,60.034,1489462203,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,642331.7,642331.7,30050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462259,1729592.00
03/13/2017 23:30,2,0.000,ALERT,213.29,300.27,60.012,1489462203,"201051344001203","219011344069620",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,630974.2,630974.2,30247,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462261,1729593.00
03/13/2017 23:30,2,0.000,ALERT,212.16,299.37,59.965,1489462203,"274151322000054","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,869516.3,869516.3,29603,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462262,1729594.00
03/13/2017 23:30,2,0.000,ALERT,213.96,301.47,59.965,1489462203,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,627668.5,627668.5,30209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462264,1729595.00
03/13/2017 23:30,2,0.000,ALERT,213.29,301.17,59.975,1489462203,"201051344001093","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,629711.9,629711.9,30070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462266,1729596.00
03/13/2017 23:30,2,0.000,ALERT,213.51,302.07,59.959,1489462203,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,648629.9,648629.9,29557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462268,1729597.00
03/13/2017 23:30,2,0.000,ALERT,213.96,301.17,59.975,1489462203,"201051344000648","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,638329.3,638329.3,29626,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462270,1729598.00
03/13/2017 23:30,2,0.000,ALERT,213.74,302.37,59.938,1489462203,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,650613.2,650613.2,29540,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489462272,1729599.00
03/13/2017 23:30,2,0.000,ALERT,213.74,301.77,59.975,1489462203,"201051344000983","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,641510.6,641510.6,29730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462274,1729600.00
03/13/2017 23:30,2,0.000,ALERT,213.74,301.77,59.970,1489462203,"201051344001158","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,627822.8,627822.8,30083,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462276,1729601.00
03/13/2017 23:30,2,0.000,ALERT,214.19,302.37,59.970,1489462203,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,641448.4,641448.4,29607,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462277,1729602.00
03/13/2017 23:30,2,0.000,ALERT,212.38,298.47,59.965,1489462203,"274151322000087","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,840964.8,840964.8,29964,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489462279,1729603.00
03/13/2017 23:45,2,0.000,ALERT,214.19,302.37,59.975,1489463103,"201051344000645","219011344069620",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,640627.0,640627.0,29649,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463105,1729604.00
03/13/2017 23:45,2,0.000,ALERT,212.38,299.07,59.975,1489463103,"274151322000085","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,867256.4,867256.4,29662,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463107,1729605.00
03/13/2017 23:45,2,0.000,ALERT,214.19,302.07,59.970,1489463103,"201051344000633","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,627179.7,627179.7,30186,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463109,1729606.00
03/13/2017 23:45,2,0.000,ALERT,213.74,302.37,59.981,1489463103,"201051344000469","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,629774.9,629774.9,30148,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463110,1729607.00
03/13/2017 23:45,2,0.000,ALERT,213.29,301.17,59.938,1489463103,"201051344000646","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,624268.1,624268.1,30051,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463112,1729608.00
03/13/2017 23:45,2,0.000,ALERT,212.16,299.97,59.965,1489463103,"274151322000052","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,897374.7,897374.7,29432,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463114,1729609.00
03/13/2017 23:45,2,0.000,ALERT,213.51,301.47,59.965,1489463103,"201051344000585","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,634575.4,634575.4,30210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463116,1729610.00
03/13/2017 23:45,2,0.000,ALERT,213.29,301.47,59.959,1489463103,"201051344001230","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,628497.3,628497.3,29924,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463117,1729611.00
03/13/2017 23:45,2,0.000,ALERT,213.96,302.07,59.959,1489463103,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,618626.1,618626.1,30124,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463119,1729612.00
03/13/2017 23:45,2,0.000,ALERT,213.06,301.17,59.954,1489463103,"201051344000955","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,636518.4,636518.4,30011,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463121,1729613.00
03/13/2017 23:45,2,0.000,ALERT,212.16,298.47,59.922,1489463103,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,733118.9,733118.9,30656,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463123,1729614.00
03/13/2017 23:45,2,0.000,ALERT,213.96,303.28,59.975,1489463103,"201051344000579","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,647282.8,647282.8,29978,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463125,1729615.00
03/13/2017 23:45,2,0.000,ALERT,213.06,301.47,59.959,1489463103,"201051344000890","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,630379.5,630379.5,30135,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463127,1729616.00
03/13/2017 23:45,2,0.000,ALERT,213.51,301.17,59.954,1489463103,"201051344000438","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,633323.9,633323.9,30099,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463129,1729617.00
03/13/2017 23:45,2,0.000,ALERT,213.74,300.57,59.917,1489463103,"201051344000417","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,608070.0,608070.0,30401,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463130,1729618.00
03/13/2017 23:45,2,0.000,ALERT,212.38,299.37,59.949,1489463103,"274151322000083","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,888367.3,888367.3,29488,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463132,1729619.00
03/13/2017 23:45,2,0.000,ALERT,213.06,299.67,59.944,1489463103,"274151322000076","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,946525.0,946525.0,29594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463134,1729620.00
03/13/2017 23:45,2,0.000,ALERT,213.74,303.58,59.996,1489463103,"201051344000868","219011344069620",0.00,-11.00,0,301.17,304.48,0.0,0.0,0.000,628464.9,628464.9,30179,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463136,1729621.00
03/13/2017 23:45,2,0.000,ALERT,212.38,300.57,59.970,1489463103,"274151322000095","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,937530.0,937530.0,29713,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463138,1729622.00
03/13/2017 23:45,2,0.000,ALERT,213.74,302.37,59.975,1489463103,"201051344000988","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,582608.5,582608.5,30212,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463140,1729623.00
03/13/2017 23:45,2,0.000,ALERT,213.29,300.27,59.938,1489463103,"201051344001025","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,632205.7,632205.7,30299,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463142,1729624.00
03/13/2017 23:45,2,0.000,ALERT,213.74,302.37,59.949,1489463103,"201051344000458","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,640579.9,640579.9,29804,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463143,1729625.00
03/13/2017 23:45,2,0.000,ALERT,214.41,302.37,59.954,1489463103,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,640801.7,640801.7,29647,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463145,1729626.00
03/13/2017 23:45,2,0.000,ALERT,213.74,301.17,59.981,1489463103,"201051344000685","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,633552.2,633552.2,29982,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463147,1729627.00
03/13/2017 23:45,2,0.000,ALERT,213.51,300.57,59.949,1489463103,"201051344000917","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,630049.5,630049.5,29978,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463149,1729628.00
03/13/2017 23:45,2,0.000,ALERT,213.74,301.17,59.944,1489463103,"201051344001145","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,638009.5,638009.5,29819,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463151,1729629.00
03/13/2017 23:45,2,0.000,ALERT,213.51,300.57,59.944,1489463103,"201051344000651","219011344069620",0.00,-14.00,0,298.77,302.07,0.0,0.0,0.000,626551.3,626551.3,30181,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463152,1729630.00
03/13/2017 23:45,2,0.000,ALERT,211.93,299.07,59.933,1489463103,"274151322000088","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,850952.0,850952.0,29705,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463154,1729631.00
03/13/2017 23:45,2,0.000,ALERT,212.83,298.77,59.933,1489463103,"274151322000068","219011344069620",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,733397.3,733397.3,30582,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463156,1729632.00
03/13/2017 23:45,2,0.000,ALERT,213.06,301.17,59.944,1489463103,"201051344001135","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,622511.9,622511.9,30200,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463158,1729633.00
03/13/2017 23:45,2,0.000,ALERT,213.51,302.68,59.944,1489463103,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,642331.7,642331.7,30052,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1489463159,1729634.00
03/13/2017 23:45,2,0.000,ALERT,213.51,300.87,59.970,1489463103,"201051344001203","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,630974.2,630974.2,30249,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463161,1729635.00
03/13/2017 23:45,2,0.000,ALERT,212.38,299.97,59.928,1489463103,"274151322000054","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,869516.3,869516.3,29605,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463163,1729636.00
03/13/2017 23:45,2,0.000,ALERT,214.19,301.77,59.944,1489463103,"201051344000867","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,627668.5,627668.5,30211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463165,1729637.00
03/13/2017 23:45,2,0.000,ALERT,213.29,301.17,59.896,1489463103,"201051344001093","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,629711.9,629711.9,30072,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463167,1729638.00
03/13/2017 23:45,2,0.000,ALERT,213.51,302.37,59.933,1489463103,"201051344000900","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,648629.9,648629.9,29559,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463168,1729639.00
03/13/2017 23:45,2,0.000,ALERT,213.74,301.47,59.944,1489463103,"201051344000648","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,638329.3,638329.3,29628,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463170,1729640.00
03/13/2017 23:45,2,0.000,ALERT,213.74,302.37,59.944,1489463103,"201051344000569","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,650613.2,650613.2,29542,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463172,1729641.00
03/13/2017 23:45,2,0.000,ALERT,213.74,302.37,59.933,1489463103,"201051344000983","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,641510.6,641510.6,29732,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463174,1729642.00
03/13/2017 23:45,2,0.000,ALERT,213.96,302.07,59.938,1489463103,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,627822.8,627822.8,30085,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463176,1729643.00
03/13/2017 23:45,2,0.000,ALERT,214.41,302.68,59.944,1489463103,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,641448.4,641448.4,29609,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463177,1729644.00
03/13/2017 23:45,2,0.000,ALERT,212.16,298.77,59.933,1489463103,"274151322000087","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,840964.8,840964.8,29966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1489463179,1729645.00
